Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,29.1
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.18
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.42
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,29.7
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,28.89
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,32.71
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.6
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
181491,Wellsea Rhyne,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,139.2
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.82
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.63
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.32
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.74
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.68
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.71
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,50.0,N Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,84.7
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,52.2
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,84.2
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.32
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.62
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.28
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,40.0,N Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,29.2
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.55
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,29.89
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,25.41
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,33.05
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,40.4
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
181491,Wellsea Rhyne,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,141.3
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.96
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.84
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.81
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.17
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.71
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.93
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,50.0,N Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,92.8
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.9
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,81.0
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.39
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.71
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.55
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.36
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.99
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,32.15
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,26.61
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,32.44
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,41.5
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,139.3
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
181491,Wellsea Rhyne,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,139.4
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.56
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.74
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.02
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,18.76
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.88
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.8
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,50.0,N Current (RMS),A,44.0
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,89.2
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,40.0
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,73.2
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.66
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.74
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,40.0,N Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,29.4
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,33.87
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,26.18
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,30.07
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,48.4
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,145.7
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,109.9
181491,Wellsea Rhyne,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.36
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.52
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.58
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.54
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.35
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,50.0,N Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,37.5
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,64.3
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.12
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.59
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.7
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,40.0,N Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.25
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.32
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,29.4
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,24.41
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,24.04
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,31.25
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,55.3
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,104.2
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
181491,Wellsea Rhyne,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.51
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.59
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.99
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.8
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.32
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,50.0,N Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,34.3
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,63.9
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.6
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.55
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,40.0,N Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,29.5
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,25.31
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,24.12
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,31.73
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,54.7
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
181491,Wellsea Rhyne,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,134.6
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.29
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.75
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.6
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.91
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,50.0,N Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,61.8
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.82
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.57
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.34
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,40.0,N Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.12
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,29.6
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,25.87
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,25.26
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,33.88
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,59.6
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
181491,Wellsea Rhyne,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,142.6
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.07
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.87
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.88
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.68
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.21
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,50.0,N Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,52.2
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,63.8
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.66
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.46
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,40.0,N Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.81
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.37
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.36
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,29.6
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.31
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,34.47
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,23.28
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,34.16
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,58.4
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,145.3
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
181491,Wellsea Rhyne,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,144.6
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.32
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.21
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.62
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.17
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.04
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,50.0,N Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,76.8
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.28
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.61
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.13
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,40.0,N Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.71
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.11
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,29.6
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.19
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,27.71
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,24.3
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,39.82
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,77.6
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,103.4
181491,Wellsea Rhyne,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,168.9
