Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.35
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.81
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.54
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.87
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.04
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,50.0,N Current (RMS),A,45.7
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,79.5
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,83.6
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.86
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.15
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,40.0,N Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.61
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.66
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,29.7
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.61
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,35.83
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,22.12
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,37.69
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,73.0
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,154.4
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
181491,Wellsea Rhyne,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,161.4
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.32
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.25
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,23.09
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.75
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,24.33
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,50.0,N Current (RMS),A,64.2
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,105.3
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,116.9
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.9
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.1
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,40.0,N Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,29.8
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.88
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,42.82
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,23.66
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,45.41
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,87.5
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,181.5
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
181491,Wellsea Rhyne,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,194.7
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.91
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.86
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.38
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,24.7
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.5
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,20.75
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,50.0,N Current (RMS),A,55.7
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,112.1
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.9
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,103.1
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.31
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.09
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.02
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,40.0,N Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.88
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.87
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,29.8
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.91
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.27
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,44.81
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,23.39
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,44.48
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,87.6
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,189.8
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
181491,Wellsea Rhyne,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,190.8
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.16
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.5
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,22.9
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.8
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,20.49
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,50.0,N Current (RMS),A,52.1
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,104.5
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,101.4
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.06
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.12
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,40.0,N Current (RMS),A,36.5
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.1
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.87
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.39
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,29.9
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.53
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.05
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,43.51
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,23.19
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,46.11
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,91.0
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,185.5
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,97.9
181491,Wellsea Rhyne,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,198.7
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.07
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.89
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.55
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,25.8
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.43
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,21.52
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,50.0,N Current (RMS),A,61.2
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,117.0
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,107.7
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.9
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.57
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,40.0,N Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.9
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,29.9
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.98
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.14
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,44.35
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,23.14
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,41.28
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,81.4
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,187.9
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
181491,Wellsea Rhyne,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,178.9
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.15
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.59
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.19
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,29.18
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.05
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,21.69
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,50.0,N Current (RMS),A,61.5
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,130.0
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.1
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,106.3
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.92
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.03
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.69
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,40.0,N Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.51
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.66
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,51.7
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,25.46
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,40.9
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,89.0
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,217.6
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
181491,Wellsea Rhyne,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,175.9
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.78
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.84
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.22
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,28.06
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.8
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,22.36
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,50.0,N Current (RMS),A,59.6
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,125.5
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,51.0
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,106.9
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.39
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.09
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.06
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,40.0,N Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.2
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.3
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.0
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,53.78
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,34.42
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,41.7
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,69.6
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,227.2
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,144.9
181491,Wellsea Rhyne,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,178.8
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.54
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.42
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,26.9
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.23
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,22.31
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,50.0,N Current (RMS),A,52.4
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,120.3
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,53.7
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,108.2
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.13
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.18
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,40.0,N Current (RMS),A,50.2
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,63.6
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.06
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.96
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.72
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,54.48
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,31.05
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,38.59
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,78.9
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,228.7
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
181491,Wellsea Rhyne,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,165.7
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.87
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.35
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.54
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,30.36
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.6
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,24.3
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,50.0,N Current (RMS),A,69.0
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,135.7
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,51.4
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,116.7
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.03
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.12
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.92
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,40.0,N Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,67.3
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.24
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,51.3
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,76.1
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
