Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.52
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.91
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,61.56
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,39.79
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,41.18
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,86.9
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,258.7
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,169.7
181491,Wellsea Rhyne,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,177.0
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.77
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.44
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.51
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,31.26
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.76
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,22.73
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,50.0,N Current (RMS),A,77.0
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,138.6
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,109.1
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.84
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.19
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.01
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,40.0,N Current (RMS),A,40.6
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.05
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.04
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,30.2
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.56
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.77
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,53.65
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,27.49
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,41.45
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,96.5
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,227.2
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
181491,Wellsea Rhyne,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,176.3
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.85
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.75
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.08
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,27.96
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.12
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,22.51
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,50.0,N Current (RMS),A,64.6
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,125.2
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,50.3
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,106.7
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.0
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.05
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,40.0,N Current (RMS),A,39.2
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.1
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.13
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.25
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.83
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,51.41
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,28.83
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,42.47
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,85.4
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,216.3
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
181491,Wellsea Rhyne,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,180.7
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.49
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.09
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.82
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,31.85
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.26
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,24.1
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,50.0,N Current (RMS),A,75.6
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,142.6
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.5
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,115.9
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.51
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.14
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.15
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,40.0,N Current (RMS),A,47.8
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.8
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.99
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.1
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.03
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.98
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.97
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.95
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,64.48
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,31.38
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,42.25
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,116.7
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,272.2
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
181491,Wellsea Rhyne,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,180.9
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.03
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.42
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.53
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,34.67
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.53
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,25.03
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,50.0,N Current (RMS),A,73.1
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,153.0
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,58.6
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,119.6
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.88
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.17
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.46
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,40.0,N Current (RMS),A,51.7
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.0
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.07
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.21
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.56
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.42
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,33.1
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.66
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.98
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,67.49
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,34.15
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,44.6
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,115.4
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,284.4
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,143.0
181491,Wellsea Rhyne,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,191.4
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.75
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.09
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.33
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,31.59
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.3
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,23.46
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,50.0,N Current (RMS),A,70.6
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,141.0
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,53.5
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,113.4
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.75
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.38
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.57
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,40.0,N Current (RMS),A,54.7
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.1
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.5
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.36
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.38
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,43.3
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.78
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.24
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,65.08
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,28.05
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,47.08
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,131.9
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,276.1
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
181491,Wellsea Rhyne,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,201.9
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.41
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.2
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.19
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,33.35
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.01
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,24.75
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,50.0,N Current (RMS),A,75.5
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,148.5
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,52.6
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,119.3
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.11
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.24
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.52
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,40.0,N Current (RMS),A,48.9
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.3
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.26
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.9
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.95
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.88
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,61.93
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,31.32
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,43.5
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,103.4
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,261.3
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
181491,Wellsea Rhyne,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,187.4
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.07
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.0
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.17
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,31.43
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.47
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,22.14
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,50.0,N Current (RMS),A,59.7
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,138.8
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,50.3
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,110.2
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.13
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.35
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.55
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,40.0,N Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,70.1
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.83
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.15
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.13
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,49.71
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,31.07
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,52.57
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,84.2
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,210.4
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
181491,Wellsea Rhyne,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,224.5
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.67
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.64
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,35.59
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.03
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,24.28
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,50.0,N Current (RMS),A,80.6
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,157.8
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,117.5
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.78
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.49
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.21
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,40.0,N Current (RMS),A,51.1
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,75.0
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.4
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.15
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.5
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.2
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.89
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,52.43
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,33.02
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,60.07
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,113.5
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,223.7
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,139.1
181491,Wellsea Rhyne,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,257.2
