Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.5
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.29
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.3
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,35.67
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.78
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,22.59
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,50.0,N Current (RMS),A,77.4
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,156.7
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,51.6
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,110.0
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.91
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.28
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.42
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,40.0,N Current (RMS),A,40.0
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.7
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.91
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.98
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.68
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.51
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,53.69
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,26.91
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,54.59
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,116.1
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,227.2
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,113.0
181491,Wellsea Rhyne,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,232.6
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.04
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.88
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.85
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,32.85
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.6
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,24.59
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,50.0,N Current (RMS),A,69.0
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,145.2
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.2
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,120.7
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.44
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,40.0,N Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.6
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,28.3
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.5
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.53
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.13
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.9
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,49.02
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,24.76
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,54.96
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,119.6
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,208.5
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
181491,Wellsea Rhyne,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,236.0
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.13
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.07
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.26
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,36.13
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.84
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,25.49
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,50.0,N Current (RMS),A,79.7
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,160.2
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,52.1
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,124.5
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.11
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.44
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.9
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,40.0,N Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,68.5
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.89
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.14
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.91
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.61
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.39
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,53.32
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,23.68
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,55.76
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,130.4
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,227.8
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
181491,Wellsea Rhyne,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,240.4
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.57
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.85
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.45
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,34.98
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.28
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,25.36
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,50.0,N Current (RMS),A,77.3
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,154.7
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,49.8
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,124.0
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.52
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.35
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.66
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,40.0,N Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,59.9
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.26
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.61
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.4
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.74
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,30.2
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.63
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,50.71
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,22.35
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,46.75
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,107.0
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,216.9
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
181491,Wellsea Rhyne,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,202.9
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.98
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.43
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,31.1
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.8
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,25.56
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,50.0,N Current (RMS),A,70.8
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,139.0
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.1
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,124.5
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.54
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.18
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.2
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,40.0,N Current (RMS),A,37.8
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.9
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.73
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.51
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.97
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.39
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.85
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,45.86
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,21.18
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,46.71
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,102.4
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,197.1
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
181491,Wellsea Rhyne,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,202.5
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.34
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.23
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.34
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,33.46
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.98
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,23.08
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,50.0,N Current (RMS),A,77.6
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,149.3
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,112.8
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.62
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.49
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.15
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,40.0,N Current (RMS),A,49.4
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,65.5
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.27
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.91
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.1
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-2.06
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,29.8
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.25
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.49
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,53.45
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,22.29
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,44.12
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,113.2
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,228.6
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,95.2
181491,Wellsea Rhyne,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,191.4
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.24
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.85
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.38
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,35.9
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.85
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,22.91
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,50.0,N Current (RMS),A,79.8
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,158.9
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.9
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,114.3
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.41
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.4
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.49
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,40.0,N Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.9
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.9
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.34
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.21
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.75
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,33.1
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.79
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.18
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.82
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,29.7
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.26
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.39
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,57.71
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,24.37
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,41.29
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,108.1
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,246.1
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
181491,Wellsea Rhyne,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,182.3
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.76
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.75
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.78
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,33.35
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.79
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,24.73
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,50.0,N Current (RMS),A,80.8
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,148.8
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.5
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,120.1
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.15
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.35
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.84
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,40.0,N Current (RMS),A,49.4
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,64.2
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.06
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.45
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.65
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.12
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.74
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-2.07
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,29.5
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.75
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.62
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,58.89
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,23.62
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,39.96
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,116.1
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,251.1
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
181491,Wellsea Rhyne,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,176.2
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.27
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.82
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.6
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,36.47
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.51
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,25.05
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,50.0,N Current (RMS),A,78.1
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,161.7
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,54.0
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,123.2
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.55
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.24
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.68
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,40.0,N Current (RMS),A,41.9
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.66
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
