Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.46
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.98
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,45.7
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.6
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.33
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.82
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.91
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.46
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.74
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,58.17
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,31.43
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,41.11
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,91.6
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,249.0
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
181491,Wellsea Rhyne,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,181.2
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.1
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.4
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.41
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,33.03
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.98
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,24.81
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,50.0,N Current (RMS),A,68.6
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,147.6
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,56.7
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,121.9
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.69
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.2
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,40.0,N Current (RMS),A,36.7
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.98
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.5
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.16
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,39.6
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.8
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.3
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.66
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.37
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.17
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,60.38
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,36.42
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,45.54
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,85.2
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,256.7
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,153.6
181491,Wellsea Rhyne,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,198.4
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.02
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.34
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.55
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,29.73
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.16
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,22.76
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,50.0,N Current (RMS),A,57.2
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,134.7
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,57.4
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,113.8
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.73
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.78
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.19
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,40.0,N Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.51
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.27
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.93
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,76.0
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.11
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.84
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,57.13
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,37.32
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,44.04
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,71.0
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,243.5
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,157.3
181491,Wellsea Rhyne,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,192.0
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.17
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.29
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.79
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,30.08
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.66
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,22.16
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,50.0,N Current (RMS),A,67.0
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,136.1
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,48.2
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,110.1
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.95
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.97
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.6
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,40.0,N Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.72
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.74
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.47
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.72
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.87
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.5
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.26
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.62
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.84
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,55.14
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,33.87
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,50.38
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,81.1
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,235.1
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.1
181491,Wellsea Rhyne,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,218.2
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.52
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.67
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.4
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,32.33
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.09
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,27.29
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,50.0,N Current (RMS),A,84.8
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,144.5
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,126.4
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.52
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.99
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.47
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,40.0,N Current (RMS),A,32.6
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.94
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.72
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.49
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.54
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.09
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,52.99
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,28.12
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,47.25
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,98.7
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,227.3
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
181491,Wellsea Rhyne,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,205.0
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.85
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.04
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.83
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,33.89
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.45
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,26.3
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,50.0,N Current (RMS),A,88.0
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,151.8
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,123.2
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.15
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.07
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.78
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,40.0,N Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.08
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.55
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,29.2
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.56
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.79
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,52.42
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,24.55
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,38.43
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,98.9
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,224.4
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
181491,Wellsea Rhyne,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,166.8
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.41
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.19
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.69
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,35.79
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.56
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,22.23
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,50.0,N Current (RMS),A,86.5
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,158.5
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,109.1
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.18
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.25
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.53
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,40.0,N Current (RMS),A,40.6
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.3
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.98
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.11
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.17
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,39.2
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,29.1
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.34
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.46
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,59.1
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,27.02
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,38.27
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,117.3
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,252.6
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
181491,Wellsea Rhyne,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,168.0
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.44
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.49
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.26
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,30.57
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.18
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,23.83
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,50.0,N Current (RMS),A,73.3
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,138.7
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,116.1
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.45
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.94
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.35
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,40.0,N Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.65
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.59
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,29.1
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.88
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.19
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,53.62
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,30.77
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,40.89
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,85.5
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,230.0
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
181491,Wellsea Rhyne,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,179.7
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.3
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.08
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.65
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,28.49
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.9
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,18.44
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,50.0,N Current (RMS),A,60.8
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,129.6
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,94.4
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.03
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.78
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.49
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,40.0,N Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.05
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.08
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,39.2
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.6
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.06
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,29.0
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.27
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.87
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,45.4
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,30.65
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,30.84
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,56.6
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,193.4
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,128.3
