Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.94
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.66
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.75
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,33.37
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.19
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.82
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,50.0,N Current (RMS),A,73.3
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,149.3
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,45.1
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,88.5
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.47
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.93
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.05
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,40.0,N Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.89
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.62
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.9
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,29.0
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.09
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.88
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,51.94
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,34.67
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,35.17
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,64.6
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,220.9
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,145.0
181491,Wellsea Rhyne,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,154.2
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.03
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.8
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.61
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,32.07
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.8
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.44
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,50.0,N Current (RMS),A,65.5
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,144.4
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,92.9
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.51
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.95
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.75
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,40.0,N Current (RMS),A,41.2
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.5
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.1
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.89
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.72
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,50.8
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,91.3
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,29.0
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.55
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.46
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,53.97
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,37.78
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,41.52
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,65.3
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,229.6
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,157.9
181491,Wellsea Rhyne,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,181.6
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.4
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.34
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.61
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,31.43
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.82
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,19.14
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,50.0,N Current (RMS),A,59.1
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,139.4
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.7
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,100.9
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.18
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.93
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.58
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,40.0,N Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.95
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.61
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,29.0
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.87
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.48
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,51.31
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,28.58
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,39.21
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,71.5
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,217.3
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,120.5
181491,Wellsea Rhyne,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,171.6
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.86
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.17
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.74
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,29.92
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.67
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.62
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,50.0,N Current (RMS),A,54.9
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,132.6
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,97.1
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.12
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.03
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.29
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,40.0,N Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.67
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,28.9
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.95
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.47
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,50.31
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,31.91
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,40.58
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,66.5
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,213.2
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
181491,Wellsea Rhyne,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,176.3
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.45
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.05
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.04
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,29.25
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.53
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,21.9
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,50.0,N Current (RMS),A,53.5
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,128.7
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,111.7
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.79
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.91
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,40.0,N Current (RMS),A,34.7
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.88
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.2
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.58
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,28.8
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.22
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,49.38
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,35.05
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,43.8
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,53.2
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,208.9
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,146.6
181491,Wellsea Rhyne,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,190.6
181491,Wellsea Rhyne,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,26.8
181491,Wellsea Rhyne,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
181491,Wellsea Rhyne,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
181491,Wellsea Rhyne,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.67
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.2
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.18
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.87
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.92
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.78
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,50.0,N Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,77.2
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,41.9
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,80.6
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.46
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.29
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,40.0,N Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.75
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,29.4
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.78
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,26.5
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,24.61
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,27.17
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
181491,Wellsea Rhyne,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.83
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.03
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.32
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.79
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.79
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.26
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,50.0,N Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,83.1
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,76.5
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.77
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.68
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,40.0,N Current (RMS),A,35.6
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.49
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,29.4
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.06
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.6
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,33.82
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,25.02
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,26.28
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,146.1
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
181491,Wellsea Rhyne,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.55
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.58
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.19
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.45
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.93
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.36
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,50.0,N Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,65.4
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.3
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.2
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.73
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.65
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.39
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,40.0,N Current (RMS),A,36.2
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.61
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,29.5
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.92
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.07
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,30.21
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,23.51
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,23.93
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,99.1
181491,Wellsea Rhyne,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,104.8
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.96
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.31
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.37
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.09
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.99
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,50.0,N Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,48.2
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.83
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.6
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.9
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,40.0,N Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.87
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,30.0
