Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,29.6
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,26.17
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,21.06
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,21.84
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,110.4
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
181491,Wellsea Rhyne,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.83
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.17
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.76
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.44
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.85
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.33
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,50.0,N Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.5
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.5
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.91
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.58
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.43
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,40.0,N Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.99
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,29.7
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,25.62
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,22.21
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,23.75
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,108.5
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
181491,Wellsea Rhyne,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,101.8
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.86
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.12
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.62
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.93
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.26
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,50.0,N Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.3
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.75
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.52
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.17
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,40.0,N Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.05
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.6
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,29.7
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,23.39
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,22.5
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,21.51
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
181491,Wellsea Rhyne,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.49
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.62
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.25
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,50.0,N Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,44.1
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.51
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.42
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.72
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,29.8
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,19.52
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,21.17
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,20.92
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
181491,Wellsea Rhyne,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.18
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.48
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.94
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.93
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.03
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,50.0,N Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.5
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.05
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,29.8
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,21.53
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,22.42
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,22.48
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,37.9
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
181491,Wellsea Rhyne,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.04
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.12
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.9
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.77
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.48
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.55
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,50.0,N Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,54.1
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,63.2
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.14
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.56
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.68
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,40.0,N Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.21
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.3
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,29.9
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,27.26
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,24.45
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,25.59
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,117.1
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
181491,Wellsea Rhyne,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,112.3
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.26
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.79
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.57
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.27
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.28
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,50.0,N Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,77.1
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,43.4
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,78.3
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.28
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.48
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.61
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,33.3
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.1
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.09
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,29.9
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.85
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,27.8
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,30.46
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,30.56
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,120.3
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
181491,Wellsea Rhyne,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,134.4
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.03
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.11
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.5
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.38
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.95
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.06
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,50.0,N Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,81.5
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,72.3
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.56
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.78
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.17
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.91
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.17
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,29.36
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,30.28
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,28.63
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,126.6
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,126.6
181491,Wellsea Rhyne,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,124.1
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.1
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.06
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.53
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.08
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.08
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,50.0,N Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,80.6
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,42.0
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,71.9
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.44
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.57
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.5
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.8
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.94
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.92
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.17
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.74
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,29.41
