Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,28.56
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,30.95
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
181491,Wellsea Rhyne,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,133.7
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.41
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.71
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.8
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.89
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.02
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,50.0,N Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,76.5
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.7
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,67.0
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.6
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.25
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.38
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,29.4
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,20.9
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,28.18
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,39.6
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
181491,Wellsea Rhyne,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.73
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.27
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.77
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.12
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.6
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.6
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,50.0,N Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,78.2
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,44.2
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,69.4
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.83
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.62
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.26
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.07
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,30.59
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,21.37
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,31.08
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,47.3
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,131.1
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
181491,Wellsea Rhyne,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,134.4
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.19
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.82
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.55
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.25
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.48
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,50.0,N Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,75.1
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.8
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,63.0
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.21
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.58
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.51
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.72
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.1
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.54
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.27
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.65
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,31.57
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,29.77
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,31.22
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,135.2
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
181491,Wellsea Rhyne,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.9
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.86
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.02
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.36
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.67
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,50.0,N Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,82.1
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,54.9
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,72.6
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.64
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.68
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,30.2
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.58
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.8
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,34.61
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,23.22
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,34.54
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,55.6
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,147.6
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,97.7
181491,Wellsea Rhyne,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,147.9
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.8
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.62
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,17.68
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.13
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.43
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,50.0,N Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,85.0
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,54.2
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,71.8
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.5
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.68
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.68
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.67
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,33.98
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,24.9
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,34.63
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,52.7
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,145.8
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
181491,Wellsea Rhyne,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.47
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.96
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.47
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,17.35
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.03
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.86
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,50.0,N Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,82.4
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,78.8
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.74
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.9
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.32
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.37
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,36.32
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,24.42
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,39.56
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,66.6
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,155.0
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
181491,Wellsea Rhyne,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,170.0
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.78
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.14
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.21
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,17.96
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.7
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.61
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,50.0,N Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,85.3
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.9
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,77.5
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.78
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.9
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.42
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.47
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,39.18
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,26.36
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,40.0
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,64.4
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,167.6
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
181491,Wellsea Rhyne,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,172.6
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.22
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.28
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.03
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.49
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.62
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,50.0,N Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,84.6
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.4
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,83.6
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.79
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.62
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.98
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.07
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.35
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,38.71
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,24.7
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,42.58
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,73.8
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,165.5
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
181491,Wellsea Rhyne,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,183.9
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.85
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.71
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,18.81
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.09
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.13
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,50.0,N Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,88.8
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,78.2
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.8
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.59
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
