Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.14
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.24
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.92
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,41.24
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,27.73
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,39.52
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,69.8
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,177.5
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,116.4
181491,Wellsea Rhyne,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,170.1
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.25
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.57
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.45
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,24.65
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.05
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.93
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,50.0,N Current (RMS),A,49.1
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,113.0
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.2
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,88.4
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.52
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.91
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.27
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (RMS),A,33.2
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.9
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.95
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.41
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.25
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,43.2
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,30.32
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,38.43
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,60.8
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,185.0
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,126.9
181491,Wellsea Rhyne,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,166.5
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.9
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.14
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,24.92
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.44
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,21.7
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,50.0,N Current (RMS),A,52.3
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,112.1
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,46.2
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,107.4
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.81
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.48
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.28
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.11
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,35.9
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.28
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,41.77
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,35.85
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,42.55
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,177.2
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,150.6
181491,Wellsea Rhyne,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,184.4
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.97
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.94
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.6
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,24.16
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.95
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.52
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,50.0,N Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,110.1
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.1
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,80.8
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.09
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.97
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.73
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.46
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,53.1
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,86.8
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.56
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.98
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,43.84
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,37.58
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,40.96
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,42.9
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,186.2
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,157.7
181491,Wellsea Rhyne,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,175.7
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.97
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.64
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.6
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,23.75
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.07
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.32
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,50.0,N Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,108.4
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,80.3
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.19
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.03
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.78
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (RMS),A,38.2
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.76
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.6
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,45.63
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,30.43
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,40.68
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,62.6
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,193.0
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
181491,Wellsea Rhyne,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,174.1
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.21
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.24
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.79
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,25.49
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.43
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.83
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,50.0,N Current (RMS),A,46.7
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,116.2
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.7
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,82.8
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.21
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.58
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.2
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.73
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.46
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,46.79
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,28.45
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,42.44
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,75.7
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,198.4
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,119.2
181491,Wellsea Rhyne,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,181.5
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.0
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.29
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.15
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,25.99
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.71
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.52
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,50.0,N Current (RMS),A,50.7
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,121.1
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,51.8
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,82.5
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.3
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.14
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.01
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (RMS),A,43.6
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.9
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.1
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.53
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.79
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.27
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,47.5
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,27.32
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,38.31
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,81.0
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,203.1
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
181491,Wellsea Rhyne,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,164.6
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.98
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.06
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.56
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,25.88
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.8
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.56
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,50.0,N Current (RMS),A,48.4
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,118.3
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,51.4
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,81.0
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.17
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.2
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.48
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.3
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.87
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,30.5
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.1
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.97
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,48.43
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,27.7
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,35.44
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,75.7
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,205.5
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
181491,Wellsea Rhyne,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,151.7
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.71
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.31
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.32
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,27.07
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.06
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.84
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,50.0,N Current (RMS),A,50.3
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,124.0
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,52.7
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,83.8
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.71
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.3
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.93
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (RMS),A,52.3
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.5
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.06
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.63
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.08
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,50.64
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,28.01
