Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,39.53
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,82.5
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,214.8
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,117.7
181491,Wellsea Rhyne,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,169.1
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.48
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.07
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.06
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,27.99
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.95
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.6
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,50.0,N Current (RMS),A,53.2
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,127.1
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.1
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,94.9
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.13
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.28
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.81
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (RMS),A,57.8
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,71.9
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.08
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.48
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.38
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,42.7
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.3
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,30.5
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.21
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.04
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,55.33
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,35.27
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,43.99
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,71.7
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,233.9
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,147.1
181491,Wellsea Rhyne,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,188.5
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.37
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.77
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.7
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,32.51
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.04
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.94
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,50.0,N Current (RMS),A,61.5
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,144.0
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,51.6
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,84.9
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.38
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.1
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.33
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (RMS),A,45.4
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.5
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.1
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.98
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,47.8
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.0
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,30.5
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.45
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.29
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,54.14
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,37.35
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,39.96
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,61.6
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,229.0
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
181491,Wellsea Rhyne,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.62
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.9
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.34
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,29.48
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.31
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.41
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,50.0,N Current (RMS),A,54.1
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,133.7
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,56.8
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,85.8
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.56
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.27
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.6
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (RMS),A,62.9
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,80.6
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.1
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.96
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.43
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.84
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,58.63
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,34.78
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,42.79
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,87.3
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,250.6
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,145.6
181491,Wellsea Rhyne,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,184.6
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.08
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.49
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.05
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,28.77
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.95
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.74
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,50.0,N Current (RMS),A,49.7
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,129.9
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,63.8
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,77.2
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.41
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.14
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.06
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (RMS),A,48.9
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.2
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.4
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,36.7
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.48
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.21
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.68
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,63.62
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,37.89
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,41.04
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,94.9
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,268.5
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,158.2
181491,Wellsea Rhyne,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,176.8
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.95
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.79
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.29
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,30.38
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.97
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.65
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,50.0,N Current (RMS),A,60.1
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,136.2
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,60.9
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,84.1
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,20.46
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.43
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.13
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (RMS),A,69.8
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,87.6
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.1
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.9
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.16
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.62
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.17
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,67.38
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,32.02
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,42.93
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,127.3
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,285.4
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,135.4
181491,Wellsea Rhyne,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,183.8
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.54
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.39
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.39
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,29.1
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.1
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.84
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,50.0,N Current (RMS),A,58.4
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,132.2
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.7
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,90.3
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.86
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.46
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.68
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (RMS),A,64.4
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,79.6
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.07
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.61
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.21
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.88
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.4
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.91
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,61.79
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,26.55
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,44.2
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,120.0
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,262.3
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
181491,Wellsea Rhyne,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,191.9
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.03
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.1
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.18
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,28.69
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.65
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.43
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,50.0,N Current (RMS),A,56.5
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,130.1
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,97.8
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,21.26
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.34
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (RMS),A,69.9
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,90.1
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.13
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.88
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.28
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.95
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.86
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,61.92
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,31.13
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,42.17
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,95.9
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,262.5
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
181491,Wellsea Rhyne,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,184.4
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.6
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.52
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.09
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,28.05
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.65
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,17.9
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,50.0,N Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,127.0
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,52.3
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,93.4
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.27
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.49
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.27
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (RMS),A,73.4
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,94.3
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.8
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.11
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.86
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.64
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.65
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.06
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,65.26
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,30.78
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,45.52
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,110.9
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,277.3
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
181491,Wellsea Rhyne,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,198.9
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.94
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.83
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.57
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,28.96
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.75
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.05
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,50.0,N Current (RMS),A,59.0
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,131.0
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.5
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,88.9
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.0
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.54
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.12
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (RMS),A,71.1
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,90.0
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,55.6
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.1
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
