Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.23
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.81
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,28.1
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.02
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.07
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,65.67
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,32.87
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,44.3
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,111.2
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,278.9
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,138.0
181491,Wellsea Rhyne,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,193.8
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.85
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.22
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,29.02
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.27
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.69
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,50.0,N Current (RMS),A,51.1
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,129.6
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,49.5
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,92.8
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.72
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.0
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.9
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.11
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.72
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.98
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.61
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.63
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.91
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,56.65
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,36.08
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,42.81
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,70.9
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,240.9
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,151.5
181491,Wellsea Rhyne,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,186.9
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.22
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.22
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.06
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,29.76
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.64
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.14
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,50.0,N Current (RMS),A,55.0
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,134.1
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,51.2
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,90.3
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.02
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.22
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.14
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.65
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.31
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.46
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,51.01
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,30.23
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,44.51
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,82.4
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,218.7
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
181491,Wellsea Rhyne,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,193.7
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.44
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.82
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.8
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,28.8
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.4
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.94
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,50.0,N Current (RMS),A,56.0
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,131.0
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.7
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,89.3
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.14
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.76
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (RMS),A,37.8
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.92
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.17
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.98
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.67
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.28
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.41
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,50.44
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,26.59
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,35.62
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,86.8
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,216.6
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,112.8
181491,Wellsea Rhyne,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,156.4
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.47
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.08
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.56
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,28.97
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.51
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.7
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,50.0,N Current (RMS),A,53.5
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,130.1
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.5
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,93.4
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.52
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.24
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.73
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (RMS),A,51.5
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.6
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.79
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,33.7
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.69
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.52
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.83
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,57.99
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,25.81
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,40.22
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,103.6
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,247.0
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,109.2
181491,Wellsea Rhyne,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,176.5
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.09
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.37
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.23
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,27.14
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.53
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.89
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,50.0,N Current (RMS),A,45.9
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,124.6
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,55.0
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,90.4
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.25
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.03
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.98
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (RMS),A,40.8
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.63
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.69
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,30.2
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.36
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.28
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,53.57
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,28.95
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,39.19
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,80.6
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,229.3
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
181491,Wellsea Rhyne,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,173.4
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.03
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.42
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.19
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,26.97
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.34
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.92
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,50.0,N Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,124.2
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,66.2
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,88.2
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.47
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.0
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.3
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (RMS),A,39.9
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.8
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.58
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,38.9
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.5
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,30.2
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.2
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.82
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,49.64
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,34.04
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,43.28
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,64.9
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,213.3
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
181491,Wellsea Rhyne,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,189.2
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.87
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.71
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.32
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,28.92
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.69
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.07
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,50.0,N Current (RMS),A,46.5
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,132.1
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,59.2
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,91.6
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.84
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.16
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.22
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.91
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.44
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.01
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.97
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,54.68
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,29.37
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,50.49
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,97.9
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,234.7
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
181491,Wellsea Rhyne,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,219.8
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.16
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.86
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.47
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,28.55
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.68
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,19.09
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,50.0,N Current (RMS),A,47.3
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,130.2
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,58.8
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,98.8
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.77
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.12
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.98
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.8
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.13
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.28
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,39.9
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.5
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.77
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.28
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.47
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.74
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,53.08
