Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,35.18
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,49.87
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,81.2
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,228.0
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.8
181491,Wellsea Rhyne,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,217.8
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.35
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.03
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.84
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,26.76
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.49
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.55
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,50.0,N Current (RMS),A,45.6
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,123.3
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,54.4
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,88.2
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.85
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.18
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.07
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (RMS),A,45.6
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.5
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.26
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.92
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.82
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.39
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.09
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,48.17
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,27.76
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,50.39
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,100.9
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,208.2
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,119.7
181491,Wellsea Rhyne,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,218.9
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.88
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.84
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.3
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,28.06
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.93
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.62
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,50.0,N Current (RMS),A,48.8
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,128.5
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,55.2
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,92.5
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.76
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.15
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.83
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.7
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.02
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.96
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.34
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.83
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,50.22
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,25.61
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,45.6
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,101.9
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,215.8
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,108.6
181491,Wellsea Rhyne,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,197.1
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.69
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.95
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.66
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,29.04
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.98
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,19.26
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,50.0,N Current (RMS),A,59.3
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,131.8
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.2
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,99.1
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.75
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.11
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.69
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (RMS),A,37.5
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.32
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.36
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,29.9
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.01
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.34
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,50.41
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,20.74
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,45.28
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,116.8
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,215.2
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
181491,Wellsea Rhyne,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,194.5
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.66
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.1
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.69
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,29.04
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.99
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,21.91
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,50.0,N Current (RMS),A,54.7
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,130.0
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,48.7
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,112.9
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.64
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.19
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.3
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,52.7
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.26
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.91
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,29.8
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.97
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.34
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,45.07
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,19.59
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,47.76
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,110.4
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,192.3
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
181491,Wellsea Rhyne,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,206.5
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.22
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.95
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.3
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,31.49
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.45
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.43
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,50.0,N Current (RMS),A,63.4
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,140.5
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,101.2
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.94
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.08
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.82
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.19
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,29.7
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.4
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.58
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,49.23
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,21.25
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,38.97
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,98.6
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,210.1
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
181491,Wellsea Rhyne,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,170.9
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.8
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.23
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.79
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,30.31
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.68
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.33
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,50.0,N Current (RMS),A,60.8
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,136.4
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,92.3
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.25
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.0
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (RMS),A,34.2
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,29.6
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.9
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.87
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,46.68
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,25.21
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,34.3
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,78.4
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,199.2
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
181491,Wellsea Rhyne,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,149.9
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.79
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.11
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.26
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,32.37
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.4
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.46
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,50.0,N Current (RMS),A,64.9
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,144.0
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,94.7
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.6
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.13
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.54
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (RMS),A,35.5
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.04
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.0
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.88
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,29.6
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.02
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.01
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,47.05
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,22.56
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,40.57
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,95.2
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,200.6
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.3
181491,Wellsea Rhyne,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,174.3
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.48
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.97
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.22
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,33.44
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.6
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,22.64
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,50.0,N Current (RMS),A,62.2
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,147.4
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,59.2
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,110.9
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.07
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.16
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.05
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (RMS),A,40.3
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.4
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.04
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.35
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.28
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,29.6
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.68
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.68
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,46.76
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,22.23
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,47.27
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,104.8
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,199.2
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
181491,Wellsea Rhyne,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,203.5
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.07
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.94
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,23.45
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.27
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,23.08
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,50.0,N Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,106.0
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,62.0
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,111.9
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.18
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.99
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.03
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (RMS),A,41.1
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.52
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
181491,Wellsea Rhyne,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
