Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,21.54
181491,Wellsea Rhyne,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,34.98
181491,Wellsea Rhyne,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,61.2
181491,Wellsea Rhyne,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,142.6
181491,Wellsea Rhyne,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
181491,Wellsea Rhyne,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,150.7
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.57
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,22.87
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.04
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.99
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,50.0,N Current (RMS),A,41.9
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,105.3
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,49.1
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,98.0
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.88
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.87
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,40.0,N Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.1
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,29.4
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.52
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.42
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,35.81
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,23.38
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,39.23
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,69.0
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,153.4
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
181491,Wellsea Rhyne,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,170.4
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.87
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.44
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.58
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,22.29
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.03
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.51
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,50.0,N Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,103.0
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,99.8
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.96
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.78
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.22
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.57
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,29.4
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.66
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.36
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,35.86
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,23.5
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,36.54
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,60.2
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,153.9
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
181491,Wellsea Rhyne,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,159.4
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.94
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.55
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,22.3
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.87
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,20.25
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,50.0,N Current (RMS),A,43.3
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,102.3
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.0
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,102.3
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.31
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.83
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.82
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,40.0,N Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.02
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.93
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,35.33
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,22.72
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,37.98
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,66.2
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,152.1
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
181491,Wellsea Rhyne,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,166.2
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.69
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.95
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.54
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,25.17
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.87
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,17.62
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,50.0,N Current (RMS),A,47.5
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,115.3
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.1
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,90.7
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.94
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.92
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.06
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,40.0,N Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.23
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.75
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.48
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,38.66
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,21.53
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,36.05
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,72.2
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,166.6
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
181491,Wellsea Rhyne,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,157.1
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.81
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.52
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.13
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,29.04
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.92
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,18.56
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,50.0,N Current (RMS),A,57.0
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,132.7
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,49.4
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,98.0
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.93
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.18
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.55
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,40.0,N Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.7
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.2
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.49
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,31.1
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.13
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.2
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.85
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,49.74
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,26.43
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,42.48
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,84.9
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,213.7
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,111.4
181491,Wellsea Rhyne,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,185.4
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.69
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.93
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.4
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,27.16
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.57
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.33
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,50.0,N Current (RMS),A,55.7
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,124.7
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.7
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,100.7
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.27
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.13
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.66
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,40.0,N Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.86
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.09
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.61
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.67
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.93
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,49.53
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,21.29
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,38.66
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,98.6
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,212.4
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
181491,Wellsea Rhyne,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,169.7
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.33
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.4
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.28
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,27.75
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.98
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.95
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,50.0,N Current (RMS),A,56.6
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,127.6
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,93.1
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.97
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.24
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.08
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,40.0,N Current (RMS),A,41.3
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.2
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,35.5
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,29.2
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.5
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.36
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,45.12
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,20.88
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,47.1
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,119.2
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,194.6
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
181491,Wellsea Rhyne,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,202.9
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.11
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.79
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.29
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,29.22
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.55
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.59
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,50.0,N Current (RMS),A,59.9
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,133.4
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,52.1
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,86.5
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.4
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.26
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.32
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,40.0,N Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.39
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.4
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,29.0
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.1
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.15
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,46.14
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,18.08
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,39.62
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,113.8
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,199.4
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
181491,Wellsea Rhyne,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,170.5
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.03
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.26
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.57
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,28.65
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.94
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.96
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,50.0,N Current (RMS),A,57.2
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,131.4
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,94.6
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.57
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.16
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.11
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.07
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,27.2
