Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.43
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.89
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.38
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,28.8
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.04
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.91
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,43.22
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,18.66
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,39.23
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,101.3
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,188.4
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
181491,Wellsea Rhyne,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,171.8
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.96
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.09
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.46
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,30.35
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.34
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.76
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,50.0,N Current (RMS),A,61.7
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,137.3
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,87.5
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.2
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.14
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.43
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (RMS),A,41.5
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.3
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,27.3
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.6
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,28.6
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.89
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.65
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,51.13
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,26.32
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,40.75
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,92.2
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,220.0
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
181491,Wellsea Rhyne,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,177.1
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.53
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.03
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.08
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,32.34
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.77
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,18.32
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,50.0,N Current (RMS),A,66.3
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,144.2
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.7
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,94.1
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.11
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.12
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.06
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.14
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.64
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,28.5
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.13
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.68
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,51.72
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,30.97
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,43.63
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,74.7
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,221.0
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,131.1
181491,Wellsea Rhyne,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,189.4
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.86
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.71
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.57
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,32.94
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.74
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.54
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,50.0,N Current (RMS),A,61.8
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,146.1
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,55.8
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,92.4
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.96
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.03
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.59
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.84
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,28.3
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.43
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.0
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,49.22
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,24.34
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,34.43
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,85.5
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,209.6
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
181491,Wellsea Rhyne,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.66
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.0
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.03
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,31.53
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.8
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,19.2
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,50.0,N Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,139.9
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,52.0
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,102.3
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.09
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.78
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.52
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,27.9
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.82
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,44.21
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,25.79
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,40.27
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,68.9
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,188.7
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
181491,Wellsea Rhyne,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,178.7
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.35
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.53
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.55
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,32.73
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.27
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,18.22
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,50.0,N Current (RMS),A,66.8
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,145.8
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,95.2
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.26
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.94
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.07
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.12
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.18
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,27.8
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.24
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.75
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,47.39
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,30.44
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,35.81
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,55.9
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,202.4
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,127.6
181491,Wellsea Rhyne,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,157.2
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.81
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.85
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.28
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,33.17
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.77
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.2
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,50.0,N Current (RMS),A,68.9
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,147.8
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.3
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,90.8
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.95
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.05
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.2
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.1
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.33
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.7
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.49
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.99
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,27.7
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.43
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.53
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,48.2
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,27.05
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,34.46
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,70.3
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,206.1
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
181491,Wellsea Rhyne,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.87
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.2
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,36.18
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.03
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.16
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,50.0,N Current (RMS),A,71.4
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,158.8
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.7
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,101.6
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.62
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.97
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.27
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.09
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.9
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,27.6
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.99
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.94
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,49.22
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,23.76
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,36.68
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,79.9
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,209.5
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
181491,Wellsea Rhyne,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,162.1
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.37
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.15
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,32.4
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.57
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.71
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,50.0,N Current (RMS),A,63.1
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,143.1
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,51.1
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,92.3
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.56
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (RMS),A,35.5
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.08
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.16
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,27.5
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.28
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.38
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,48.01
