Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,19.4
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,39.0
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,100.4
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,204.5
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
181491,Wellsea Rhyne,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,169.3
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.21
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.87
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,22.31
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.03
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,17.13
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,50.0,N Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,100.3
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.3
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,84.7
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.14
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.94
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (RMS),A,43.1
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.77
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.35
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,27.4
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.88
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.98
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,41.93
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,27.09
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,37.29
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,61.6
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,178.1
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,114.6
181491,Wellsea Rhyne,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,159.8
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.96
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.69
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,25.28
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.22
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,18.83
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,50.0,N Current (RMS),A,46.0
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,113.4
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,49.1
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,96.2
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.65
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.95
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.79
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (RMS),A,36.2
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.44
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.74
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,27.4
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.26
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,43.48
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,25.66
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,37.68
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,72.6
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,184.5
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
181491,Wellsea Rhyne,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.18
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.35
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.82
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,24.01
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.29
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,18.28
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,50.0,N Current (RMS),A,43.9
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,109.6
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,93.3
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.86
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.3
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.54
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (RMS),A,47.9
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,66.2
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.45
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,27.3
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.12
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.9
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,42.82
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,22.16
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,41.8
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,84.1
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,182.3
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,93.6
181491,Wellsea Rhyne,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,179.6
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.84
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.55
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,23.01
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.74
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.29
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,50.0,N Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,105.3
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,89.1
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.05
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.81
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.09
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.56
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,27.3
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.22
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.88
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,42.91
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,25.46
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,35.07
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,66.4
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,184.0
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
181491,Wellsea Rhyne,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,152.6
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.32
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.02
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.31
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,23.67
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.01
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.28
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,50.0,N Current (RMS),A,43.2
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,108.4
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,48.3
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,88.5
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.75
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.01
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.41
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.64
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,27.2
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.2
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.45
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,36.64
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,26.06
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,33.98
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,156.9
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
181491,Wellsea Rhyne,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,147.4
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.06
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.95
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.31
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,23.63
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.2
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.06
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,50.0,N Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,109.8
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.9
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,89.9
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.84
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.29
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,27.1
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.32
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.06
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,37.55
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,23.68
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,33.44
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,55.4
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,161.8
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
181491,Wellsea Rhyne,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.65
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.91
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.23
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,20.79
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.73
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.98
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,50.0,N Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,97.2
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,60.2
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,87.8
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.39
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.92
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.84
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.7
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.9
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,27.1
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.27
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.99
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,35.87
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,26.27
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,37.46
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,53.3
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
181491,Wellsea Rhyne,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,163.8
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.21
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.26
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,19.67
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.97
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.28
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,50.0,N Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,92.6
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,59.9
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,85.1
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.44
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.75
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.65
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.6
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.31
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,27.1
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.58
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,33.78
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,25.41
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,35.34
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,145.2
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
181491,Wellsea Rhyne,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,155.1
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.89
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.75
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.04
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,19.78
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.71
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,18.4
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,50.0,N Current (RMS),A,31.1
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,91.6
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.1
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,96.9
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.05
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.78
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (RMS),A,33.2
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.04
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,25.1
