Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.33
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.51
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,39.05
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,26.06
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,49.57
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,89.3
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,168.2
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
181491,Wellsea Rhyne,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,214.2
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.12
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.27
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,20.84
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.99
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.28
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,50.0,N Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,97.0
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,58.1
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,91.6
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.92
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.69
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.91
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,34.93
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,26.65
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,41.12
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,66.4
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,149.6
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
181491,Wellsea Rhyne,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,181.7
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.33
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.49
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.26
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,23.55
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.94
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.11
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,50.0,N Current (RMS),A,33.3
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,106.7
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,56.3
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,94.2
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.61
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.08
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.97
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.36
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,38.59
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,26.33
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,35.63
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,44.3
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,163.1
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
181491,Wellsea Rhyne,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,155.9
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.85
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.91
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.73
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,22.08
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.15
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,20.0
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,50.0,N Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,100.3
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,57.8
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,101.4
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.8
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.62
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.09
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.11
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.82
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.27
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,37.73
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,29.11
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,37.26
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,41.2
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,160.5
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
181491,Wellsea Rhyne,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,162.9
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.91
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.46
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.28
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,18.95
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.26
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,19.39
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,50.0,N Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,87.0
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,57.6
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,99.0
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.63
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (RMS),A,28.3
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.11
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.21
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.52
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.54
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,31.68
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,27.14
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,41.95
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,67.2
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
181491,Wellsea Rhyne,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,181.7
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.5
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.16
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.38
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.73
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.77
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,50.0,N Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,83.5
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,56.1
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,90.9
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.85
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.85
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.38
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,31.24
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,27.89
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,40.96
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,62.1
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,116.8
181491,Wellsea Rhyne,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,176.1
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.59
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.61
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.44
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.88
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.89
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,18.78
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,50.0,N Current (RMS),A,36.5
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,80.0
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.2
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,93.9
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.84
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.98
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.05
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.02
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.03
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.56
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,27.78
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,27.91
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,45.59
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,84.8
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,119.9
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
181491,Wellsea Rhyne,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,195.5
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.39
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.33
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.84
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.35
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.78
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.96
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,50.0,N Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,82.2
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,55.9
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,93.0
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.46
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.5
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.38
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,27.37
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,29.87
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,38.89
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,62.0
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
181491,Wellsea Rhyne,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,168.7
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.12
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.05
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.07
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.78
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.96
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.75
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,50.0,N Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,79.5
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,57.8
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,90.2
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.18
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.98
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.53
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,28.38
