Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,29.35
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,31.28
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,124.4
181491,Wellsea Rhyne,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,136.1
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.22
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.28
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.89
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.7
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.37
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.51
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,50.0,N Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,80.0
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,54.6
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,93.1
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.79
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.89
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,40.0,N Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.8
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.96
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.36
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,33.26
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,27.74
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,39.21
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,52.0
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,141.9
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
181491,Wellsea Rhyne,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,171.3
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.84
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.16
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.69
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,17.06
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.17
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,17.14
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,50.0,N Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,82.4
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,63.0
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,87.6
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.5
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.12
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,40.0,N Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.7
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.33
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.53
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.86
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.92
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,31.63
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,33.66
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,35.6
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,135.7
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,142.7
181491,Wellsea Rhyne,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,154.0
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.63
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.79
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.16
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.69
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.68
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.0
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,50.0,N Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,80.5
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,56.5
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,88.2
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.05
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.62
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.2
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,40.0,N Current (RMS),A,36.6
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.0
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.18
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.63
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,34.3
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,24.47
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,31.77
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,42.7
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,148.4
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,104.2
181491,Wellsea Rhyne,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,140.1
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.51
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.16
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.15
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.38
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.19
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.56
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,50.0,N Current (RMS),A,30.9
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,78.8
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,53.3
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,86.2
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.1
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.57
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.23
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,40.0,N Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.63
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,31.99
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,25.24
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,29.63
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,137.3
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
181491,Wellsea Rhyne,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.44
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.34
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.41
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.46
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.99
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.48
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,50.0,N Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,79.1
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,52.9
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,89.8
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.17
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.6
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.33
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,40.0,N Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.28
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,38.15
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,20.12
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,28.85
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,60.4
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,163.5
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
181491,Wellsea Rhyne,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.58
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.27
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.75
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.89
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.89
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,50.0,N Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,81.1
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,52.9
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,86.6
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.31
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.68
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.4
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,40.0,N Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.86
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.53
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,35.84
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,22.02
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,30.69
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,49.1
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,153.7
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
181491,Wellsea Rhyne,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.37
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.42
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.85
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,17.11
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.23
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.96
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,50.0,N Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,81.5
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,54.0
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,87.2
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.7
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.65
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,40.0,N Current (RMS),A,33.7
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.55
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,37.27
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,20.61
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,34.53
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,63.0
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,159.1
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,87.4
181491,Wellsea Rhyne,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,149.8
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.89
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.36
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.46
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,17.75
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.1
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,17.15
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,50.0,N Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,84.7
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,89.1
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.29
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.63
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,40.0,N Current (RMS),A,33.1
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.04
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.3
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,35.82
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,23.65
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,29.98
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,153.2
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
181491,Wellsea Rhyne,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,132.8
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.64
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.1
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.77
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.65
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.75
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,50.0,N Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,78.6
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,56.8
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,83.0
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.31
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.59
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (RMS),A,33.2
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.05
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
