Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,27.1
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.51
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.54
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,33.13
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,24.57
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,28.99
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,32.1
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,141.1
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
181491,Wellsea Rhyne,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,125.9
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.85
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.56
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.98
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.48
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.91
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,50.0,N Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,79.8
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,55.2
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,87.2
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.93
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.55
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.05
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,27.1
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.58
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.88
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,29.06
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,22.09
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,32.4
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
181491,Wellsea Rhyne,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,140.3
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.21
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.91
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.91
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.34
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.18
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.72
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,50.0,N Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,78.2
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,49.1
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,89.4
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.34
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.49
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,27.1
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.46
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,27.67
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,18.72
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,30.73
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
181491,Wellsea Rhyne,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.4
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.33
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.95
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.23
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.39
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.44
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,50.0,N Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,74.8
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.8
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,88.8
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.98
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.64
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (RMS),A,36.2
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,27.1
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.8
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.47
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,32.0
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,21.82
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,31.5
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,46.5
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,138.1
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
181491,Wellsea Rhyne,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.9
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.31
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,15.94
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.76
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.12
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,50.0,N Current (RMS),A,44.7
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,79.4
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.4
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,92.0
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.03
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.73
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.74
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,40.0,N Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,27.2
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.96
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.0
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,32.52
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,19.1
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,35.9
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,68.9
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,140.4
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
181491,Wellsea Rhyne,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,156.1
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.19
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.79
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.39
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.06
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.38
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.26
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,50.0,N Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,73.1
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.2
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,69.8
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.42
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.42
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,40.0,N Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,27.2
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.47
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,25.86
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,21.76
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,27.64
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,110.4
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,91.3
181491,Wellsea Rhyne,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.07
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.97
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.42
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.86
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.84
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,50.0,N Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,76.5
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,73.1
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.99
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.44
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,40.0,N Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,27.3
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.39
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,25.97
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,17.72
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,29.1
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,111.2
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
181491,Wellsea Rhyne,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.0
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.46
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.99
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.81
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.84
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,50.0,N Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,74.5
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,61.5
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.56
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.51
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.04
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,40.0,N Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,27.3
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.6
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,26.72
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,18.42
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,27.16
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,37.3
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
181491,Wellsea Rhyne,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.06
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.69
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.28
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.32
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.99
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,50.0,N Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,75.8
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,46.3
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,67.2
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.3
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.59
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.65
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,40.0,N Current (RMS),A,27.3
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,27.4
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.79
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,29.21
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,20.99
