Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,26.26
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
181491,Wellsea Rhyne,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,114.2
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.59
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.41
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.19
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.08
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.09
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.06
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,50.0,N Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,90.3
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.5
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,68.5
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.57
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,27.4
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.46
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.25
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,31.16
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,21.82
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,26.14
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
181491,Wellsea Rhyne,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,114.1
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.4
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.88
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.74
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.13
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.64
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,50.0,N Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,81.5
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,81.8
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.48
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.11
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,40.0,N Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,27.4
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.95
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,27.95
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,20.12
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,29.26
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,35.6
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
181491,Wellsea Rhyne,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,129.3
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.82
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.62
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.07
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.23
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.21
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.08
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,50.0,N Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,75.2
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,50.4
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,68.3
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.43
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.13
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,40.0,N Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,27.5
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.24
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,27.39
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,18.57
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,27.85
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,38.9
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,117.6
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
181491,Wellsea Rhyne,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,120.6
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.2
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.25
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.15
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.3
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.46
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,50.0,N Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,80.6
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,49.7
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,69.8
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.47
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,40.0,N Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,27.5
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.44
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.46
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,26.38
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,18.57
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,27.68
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,42.9
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
181491,Wellsea Rhyne,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.83
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.67
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.52
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.35
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.84
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.25
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,50.0,N Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,65.7
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.7
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,57.1
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.64
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.41
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,40.0,N Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,27.6
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,22.77
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,17.42
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,23.42
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
181491,Wellsea Rhyne,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.98
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.95
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.88
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.53
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.38
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.52
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,50.0,N Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.7
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.22
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,40.0,N Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,27.7
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,18.5
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,15.13
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,22.03
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,31.5
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
181491,Wellsea Rhyne,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.7
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.57
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.28
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.98
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.87
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,50.0,N Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,32.6
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.9
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.17
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.37
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,27.8
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,17.21
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,12.0
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,22.74
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,43.1
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
181491,Wellsea Rhyne,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.23
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.42
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.11
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.83
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.53
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,50.0,N Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.3
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.3
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,40.0,N Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,27.8
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,17.68
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,14.92
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,22.77
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
181491,Wellsea Rhyne,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.8
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.24
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.89
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.28
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.77
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.21
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,50.0,N Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.75
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.36
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,40.0,N Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
