Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,27.9
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,19.82
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,15.0
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,22.58
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
181491,Wellsea Rhyne,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.48
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.37
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.86
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.12
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.78
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.71
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,50.0,N Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.35
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.29
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,40.0,N Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,27.9
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,21.14
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,15.05
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,21.15
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
181491,Wellsea Rhyne,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.81
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.43
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.86
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.54
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.56
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.28
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,50.0,N Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,52.8
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,35.9
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,61.1
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.09
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.37
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,40.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,27.9
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,25.02
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,16.02
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,22.05
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,107.1
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
181491,Wellsea Rhyne,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.51
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.4
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.85
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.03
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.3
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,50.0,N Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,78.2
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,70.0
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.42
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,40.0,N Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,28.0
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.08
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.28
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,28.2
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,18.38
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,22.52
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,120.7
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
181491,Wellsea Rhyne,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,99.6
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.38
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.69
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.57
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.15
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.84
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,50.0,N Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,76.6
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.5
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,66.4
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.43
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.49
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,40.0,N Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,28.0
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.83
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.59
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,27.41
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,18.28
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,22.47
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,116.9
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
181491,Wellsea Rhyne,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.02
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.22
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.29
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.85
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.76
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,50.0,N Current (RMS),A,28.1
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,79.1
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,76.7
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.48
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,28.1
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.71
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.28
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,29.04
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,18.27
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,24.9
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
181491,Wellsea Rhyne,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,110.3
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.12
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.59
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.3
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.91
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.27
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,50.0,N Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,79.7
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,79.6
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.48
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.03
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,28.1
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.69
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,28.48
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,18.33
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,25.4
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,122.9
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
181491,Wellsea Rhyne,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,113.7
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.69
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.23
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.38
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.49
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.35
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.99
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,50.0,N Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,85.4
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.3
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,72.4
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.92
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.52
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,40.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,28.2
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.43
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.27
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,30.06
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,19.91
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,23.53
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,37.7
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,130.4
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
181491,Wellsea Rhyne,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.16
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.74
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.11
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.58
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.93
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.97
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,50.0,N Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,65.0
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.6
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.5
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.72
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.46
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.92
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,40.0,N Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,28.2
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,24.53
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,17.17
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,22.98
