Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,40.0
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
181491,Wellsea Rhyne,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.73
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.03
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.96
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.11
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.4
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.28
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,50.0,N Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.47
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.32
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.84
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,40.0,N Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,28.3
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,18.82
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,18.47
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,19.59
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
181491,Wellsea Rhyne,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.3
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.1
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.32
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.85
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.51
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.59
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,50.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.3
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.3
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.97
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.31
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.7
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,28.3
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,19.38
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,18.83
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,18.4
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,82.1
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.1
181491,Wellsea Rhyne,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.06
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.06
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.91
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.29
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.9
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,50.0,N Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.5
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.3
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,40.0,N Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,28.3
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,19.83
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,17.45
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,18.62
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
181491,Wellsea Rhyne,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.65
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.23
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.37
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.09
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.38
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,50.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.5
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.65
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.29
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,40.0,N Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,28.4
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,19.64
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,17.06
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,19.47
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,83.1
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
181491,Wellsea Rhyne,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.58
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.35
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.13
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.5
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.62
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,50.0,N Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.5
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.33
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,28.5
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,20.82
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,16.74
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,19.71
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
181491,Wellsea Rhyne,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.68
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.07
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.75
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.51
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.99
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.79
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,50.0,N Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,51.2
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.2
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,58.7
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.44
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.01
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,28.5
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.57
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,24.75
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,15.98
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,22.84
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,105.4
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
181491,Wellsea Rhyne,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.11
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.22
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.79
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.28
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.63
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.17
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,50.0,N Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,73.9
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,73.8
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.52
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.39
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,28.6
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.47
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.55
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,28.41
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,17.51
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,25.18
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
181491,Wellsea Rhyne,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.46
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.65
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.42
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.44
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.39
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.21
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,50.0,N Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,75.4
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,73.1
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.51
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,28.7
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.27
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,28.22
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,18.62
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,25.42
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.3
181491,Wellsea Rhyne,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.05
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.13
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.7
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,50.0,N Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,78.8
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.8
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,66.0
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.33
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.51
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
