Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,28.8
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.09
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.35
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,29.06
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,20.91
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,24.32
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
181491,Wellsea Rhyne,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.81
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.43
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.68
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.18
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.1
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.81
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,50.0,N Current (RMS),A,28.7
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,75.1
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.9
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,69.8
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.8
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.52
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,40.0,N Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,28.8
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.8
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,25.1
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,19.07
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,27.15
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,38.1
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,108.3
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
181491,Wellsea Rhyne,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,117.9
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.28
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.87
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.94
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.11
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.57
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.52
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,50.0,N Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,74.0
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.7
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,70.0
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.48
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.89
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,40.0,N Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,28.9
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.78
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,24.84
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,20.04
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,27.09
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,33.3
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,107.1
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
181491,Wellsea Rhyne,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.24
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.44
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.4
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.46
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.93
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,50.0,N Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,75.1
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,70.4
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.65
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.26
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,28.9
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.03
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,27.08
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,18.12
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,28.55
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,47.2
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,116.9
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
181491,Wellsea Rhyne,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.9
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.86
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.05
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.99
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.01
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.05
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,50.0,N Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,78.6
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,52.1
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,75.3
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.54
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.34
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,29.0
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.89
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,26.14
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,21.75
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,29.88
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
181491,Wellsea Rhyne,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.39
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.67
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.83
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.41
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.75
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.4
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,50.0,N Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,81.0
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,54.3
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,84.1
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.55
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.66
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,29.0
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.97
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.85
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,27.94
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,22.45
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,30.86
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,43.1
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,121.7
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
181491,Wellsea Rhyne,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,135.9
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.92
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.85
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.57
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.91
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.53
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.94
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,50.0,N Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,61.9
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,71.7
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.46
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.5
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,29.1
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.94
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,24.63
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,21.64
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,27.57
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
181491,Wellsea Rhyne,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.82
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.4
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.96
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.84
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.72
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,50.0,N Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.32
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.21
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.15
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,29.1
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,17.09
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,20.51
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,23.6
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,46.5
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
181491,Wellsea Rhyne,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.19
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.2
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.86
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.68
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.07
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,50.0,N Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.3
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.51
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.24
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.75
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.1
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,29.2
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,17.88
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,20.21
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,23.18
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,48.1
