Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
181491,Wellsea Rhyne,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.71
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.72
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.61
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.16
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.76
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.66
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,50.0,N Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.4
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.7
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.38
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.4
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,29.2
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,19.1
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,22.68
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,22.79
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,45.6
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,94.9
181491,Wellsea Rhyne,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.2
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.0
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.49
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.85
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.9
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,50.0,N Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.1
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.78
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.46
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,40.0,N Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,22.16
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,23.03
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,23.38
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,41.0
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
181491,Wellsea Rhyne,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.3
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.68
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.12
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.33
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.52
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,50.0,N Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.0
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.92
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.5
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.08
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,40.0,N Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.39
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,29.4
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,22.01
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,22.0
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,27.79
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,48.0
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
181491,Wellsea Rhyne,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,117.8
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.35
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.05
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.74
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.76
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.07
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,50.0,N Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,52.0
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.2
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,66.1
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.6
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.73
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,40.0,N Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.9
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.88
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,29.4
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.68
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,27.12
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,22.36
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,31.18
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,50.7
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
181491,Wellsea Rhyne,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.55
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.29
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,17.96
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.71
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.29
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,50.0,N Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,86.4
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,53.8
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,79.2
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.22
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.65
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.56
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,40.0,N Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,29.5
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.19
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.9
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,34.5
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,26.36
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,34.36
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,46.7
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
181491,Wellsea Rhyne,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.2
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.86
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.12
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.39
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.15
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.97
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,50.0,N Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,86.0
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,56.1
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,75.2
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.24
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.7
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.74
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,40.0,N Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,29.6
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.09
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.23
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,34.27
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,26.04
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,33.66
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,146.7
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
181491,Wellsea Rhyne,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,145.8
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.39
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.17
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.44
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.73
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.66
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.07
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,50.0,N Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,80.1
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,53.2
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,83.3
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.87
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.7
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.99
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,40.0,N Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,29.6
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.45
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.57
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,32.17
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,30.21
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,36.2
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,45.3
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
181491,Wellsea Rhyne,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,156.9
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.41
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.56
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.57
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.33
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.35
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.82
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,50.0,N Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,78.9
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,49.1
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,81.8
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.78
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.68
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.39
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,40.0,N Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,29.7
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.11
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,30.32
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,24.78
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,34.15
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,49.8
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,131.1
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,104.6
181491,Wellsea Rhyne,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,149.1
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.75
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.82
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.64
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.16
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.91
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.31
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,50.0,N Current (RMS),A,33.7
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,92.3
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,48.1
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,77.7
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.04
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.81
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.28
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.17
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
