Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,29.8
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.65
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.47
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,35.02
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,23.57
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,37.29
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,66.6
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,151.6
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
181491,Wellsea Rhyne,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,160.4
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.24
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.45
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.14
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.09
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.82
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.4
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,50.0,N Current (RMS),A,42.0
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,81.0
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,70.0
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.78
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.12
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,40.0,N Current (RMS),A,28.1
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.8
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,29.8
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,34.76
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,23.32
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,34.81
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,66.3
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,151.6
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,99.0
181491,Wellsea Rhyne,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,150.0
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.11
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.5
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.53
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.21
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.56
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.03
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,50.0,N Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,50.1
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.64
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.22
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.78
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,29.9
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,26.87
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,20.88
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,33.79
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,62.7
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
181491,Wellsea Rhyne,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,143.3
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.79
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.55
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.84
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.35
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.6
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.45
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,50.0,N Current (RMS),A,34.6
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,54.8
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,67.0
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.66
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.65
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.34
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,40.0,N Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.35
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,29.9
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,27.86
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,22.95
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,38.63
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,75.3
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
181491,Wellsea Rhyne,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,164.3
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.78
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.53
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.8
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.46
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,50.0,N Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,72.8
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.88
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.77
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.13
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (RMS),A,34.6
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.3
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.83
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.58
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.02
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,24.58
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,22.9
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,42.53
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,92.9
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,105.3
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
181491,Wellsea Rhyne,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,181.6
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.3
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.84
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.34
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.97
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.68
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,50.0,N Current (RMS),A,40.0
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.7
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,69.4
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.88
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (RMS),A,45.6
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,66.1
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.24
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.34
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.12
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.9
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.33
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,28.78
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,22.52
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,52.1
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,118.8
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.6
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
181491,Wellsea Rhyne,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,220.3
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.33
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.76
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.05
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.01
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.09
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.47
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,50.0,N Current (RMS),A,38.1
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,56.9
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,76.2
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.91
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.91
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.96
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (RMS),A,37.3
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.24
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.18
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.31
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,41.9
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,32.46
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,24.41
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,51.88
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,107.3
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,136.2
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
181491,Wellsea Rhyne,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,218.8
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.56
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.88
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.83
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.51
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.81
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.74
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,50.0,N Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,54.1
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,88.8
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.21
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.93
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (RMS),A,51.8
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,72.4
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.24
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.55
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.29
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,40.3
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.79
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,32.44
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,25.71
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,56.25
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,121.5
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,136.8
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
181491,Wellsea Rhyne,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,238.3
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.18
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.05
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.77
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.48
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.84
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,19.87
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,50.0,N Current (RMS),A,52.0
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,78.3
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,102.0
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.19
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.35
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.98
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (RMS),A,52.5
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,72.2
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.2
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.25
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.85
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.1
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.91
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.77
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,37.48
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,24.95
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,56.51
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,119.1
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,158.6
