Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
181491,Wellsea Rhyne,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,239.9
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.84
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.4
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.59
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.46
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.75
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.6
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,50.0,N Current (RMS),A,41.3
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,79.4
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,85.3
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.91
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.47
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.03
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (RMS),A,60.6
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,83.2
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.19
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.17
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.27
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.34
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,37.0
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,27.75
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,58.25
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,122.9
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,157.3
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,114.8
181491,Wellsea Rhyne,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,247.3
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.59
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.82
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.91
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.24
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.73
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.05
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,50.0,N Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,78.3
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.9
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,84.4
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.44
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.21
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.62
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.1
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,62.4
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.4
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.2
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.57
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,30.2
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.3
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.23
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,38.75
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,26.71
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,49.32
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,90.6
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,164.7
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,111.2
181491,Wellsea Rhyne,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,209.0
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.89
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.64
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.65
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.2
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.55
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.4
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,50.0,N Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,78.8
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,45.9
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,93.4
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.66
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.22
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.86
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,71.4
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.22
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.1
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.63
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,44.1
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.7
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.5
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.32
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,39.75
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,33.21
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,54.43
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,94.0
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,169.1
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,138.9
181491,Wellsea Rhyne,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,231.8
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.71
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.06
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,18.34
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.56
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.99
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,50.0,N Current (RMS),A,44.7
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,88.2
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,90.6
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.46
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.51
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,20.23
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (RMS),A,62.5
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,88.4
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.72
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.6
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,40.8
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.77
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,43.6
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,30.61
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,57.22
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,107.8
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,185.0
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
181491,Wellsea Rhyne,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,243.9
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.47
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.44
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.34
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,17.28
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.78
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.18
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,50.0,N Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,82.7
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,85.6
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.61
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.18
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.65
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,40.0,N Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.7
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.22
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,37.7
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.9
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.74
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.5
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.75
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,42.81
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,21.2
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,51.65
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,114.1
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,181.2
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
181491,Wellsea Rhyne,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,219.2
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.7
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.52
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,18.97
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.89
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,17.61
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,50.0,N Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,90.6
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.1
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,93.0
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.15
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.2
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.81
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,40.0,N Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,59.0
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.08
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.17
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,39.6
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.4
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.1
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.31
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,39.75
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,24.41
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,54.83
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,116.1
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,169.8
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
181491,Wellsea Rhyne,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,233.0
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.31
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.37
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,22.29
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.62
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,19.75
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,50.0,N Current (RMS),A,55.4
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,102.9
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.4
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,103.3
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.64
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.14
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.19
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.9
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.41
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.4
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,40.9
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.1
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.8
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.1
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,38.0
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.32
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.24
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,43.81
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,26.18
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,64.57
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,147.6
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,186.6
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
181491,Wellsea Rhyne,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,275.1
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.4
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.34
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.13
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,20.57
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.68
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.32
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,50.0,N Current (RMS),A,49.7
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,96.0
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,100.8
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.69
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.22
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.3
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,59.7
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.2
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.99
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.43
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,59.6
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.43
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.05
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,47.28
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,28.38
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,55.74
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,108.7
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,200.6
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,118.9
181491,Wellsea Rhyne,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,237.9
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.52
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.85
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,18.48
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.38
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.07
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,50.0,N Current (RMS),A,49.1
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,89.1
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,41.7
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,94.4
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.33
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.28
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.26
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (RMS),A,51.0
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.5
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.78
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.25
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,42.5
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,57.9
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.2
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
