Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.37
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.95
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,30.5
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.44
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,42.46
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,29.29
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,55.83
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,107.8
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,183.1
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
181491,Wellsea Rhyne,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,237.1
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.28
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.79
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.59
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.05
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.22
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,21.83
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,50.0,N Current (RMS),A,57.3
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,89.1
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.6
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,109.3
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.71
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.06
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.57
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (RMS),A,40.0
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.5
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.5
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.23
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.9
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.23
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,48.1
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,67.2
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,56.3
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.45
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,30.5
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.45
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,43.53
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,31.11
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,56.69
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,100.8
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,184.9
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,129.9
181491,Wellsea Rhyne,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,242.2
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.37
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.61
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.76
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.15
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,19.66
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,50.0,N Current (RMS),A,53.8
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,96.3
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,40.6
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,101.9
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.3
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.24
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.71
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (RMS),A,47.8
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.1
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,63.9
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.2
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.35
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.59
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,47.8
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,64.6
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.69
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,30.6
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.01
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.44
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,41.45
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,30.99
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,57.26
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,107.8
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,177.0
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,129.9
181491,Wellsea Rhyne,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,246.8
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.78
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.27
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,23.24
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.54
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.26
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,50.0,N Current (RMS),A,48.2
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,107.1
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,95.5
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.87
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.22
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.59
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.5
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.9
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.06
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.65
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,43.3
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.2
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.7
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.1
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.46
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.31
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,30.6
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.84
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.68
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,47.3
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,35.02
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,49.24
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,69.3
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,201.6
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,146.9
181491,Wellsea Rhyne,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,210.9
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.98
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.9
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,20.51
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.08
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,20.54
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,50.0,N Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,96.3
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,48.7
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,105.8
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.76
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.22
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.77
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.3
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,68.1
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.22
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.82
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.88
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,48.3
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,66.7
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.3
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.45
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.81
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,30.5
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.65
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.83
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,38.32
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,35.31
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,57.09
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,100.2
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,165.1
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
181491,Wellsea Rhyne,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,245.1
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.31
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.67
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.1
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,21.23
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.81
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,21.17
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,50.0,N Current (RMS),A,49.3
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,97.5
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.2
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,108.1
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.88
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.41
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.29
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (RMS),A,60.9
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,79.4
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,66.0
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.81
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.66
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,66.1
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.5
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.44
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.65
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.32
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.61
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.31
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,50.3
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,36.53
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,59.75
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,92.5
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,213.2
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
181491,Wellsea Rhyne,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,256.0
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.91
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.82
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.75
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,24.33
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.88
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,22.04
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,50.0,N Current (RMS),A,55.2
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,112.4
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.7
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,113.2
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.5
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.22
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.01
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (RMS),A,46.2
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.4
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.23
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.78
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.26
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,47.9
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.2
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,65.5
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.33
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.09
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.29
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.23
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,44.8
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,32.68
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,57.43
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,101.0
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,193.1
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,137.8
181491,Wellsea Rhyne,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,247.9
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.26
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.4
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.8
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,20.05
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.14
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,20.98
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,50.0,N Current (RMS),A,54.4
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,93.7
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.8
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,106.4
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.17
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.13
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.53
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.4
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.8
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.27
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.6
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.58
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,66.1
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.33
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,30.5
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.62
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.53
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,40.43
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,31.69
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,54.64
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,97.2
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,172.9
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,132.6
181491,Wellsea Rhyne,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,234.9
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.81
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.5
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.93
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.68
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,22.71
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,50.0,N Current (RMS),A,61.3
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,97.4
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,114.1
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.64
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.3
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.33
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (RMS),A,48.7
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.4
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.7
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.27
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.94
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.8
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,49.2
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.3
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,67.0
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.28
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.81
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.84
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.86
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,30.5
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.13
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.47
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,40.23
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,28.75
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,56.48
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,112.6
