Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,173.5
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,120.7
181491,Wellsea Rhyne,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,244.2
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.17
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.29
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.07
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.18
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,24.04
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,50.0,N Current (RMS),A,67.6
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,90.6
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,118.5
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.96
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.29
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.44
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (RMS),A,48.3
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,66.6
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.28
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.71
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.46
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,47.4
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.3
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,66.4
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.44
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.9
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.9
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.96
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.62
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.97
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,43.29
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,27.71
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,60.86
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,126.0
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,185.0
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
181491,Wellsea Rhyne,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,261.0
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.76
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.17
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.42
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.99
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.22
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,20.47
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,50.0,N Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,89.0
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.4
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,104.5
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.41
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.31
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.5
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (RMS),A,50.8
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.8
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.4
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.75
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.84
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.5
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.34
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.58
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,30.2
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.99
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.74
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,34.99
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,22.43
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,53.23
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,122.8
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
181491,Wellsea Rhyne,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,228.7
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.0
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.65
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,21.13
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.81
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,22.1
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,50.0,N Current (RMS),A,60.7
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,99.1
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,112.8
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.53
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.24
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.03
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (RMS),A,46.7
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.2
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.21
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.36
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.35
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,44.2
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.1
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.39
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.37
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.49
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.97
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,43.36
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,31.95
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,59.83
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,114.2
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,186.9
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,133.4
181491,Wellsea Rhyne,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,257.8
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.69
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.85
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.07
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,23.03
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.56
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,28.4
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,50.0,N Current (RMS),A,74.3
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,104.9
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,41.3
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,132.7
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.37
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.98
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.72
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.24
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.93
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.81
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,47.3
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,59.6
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.42
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.35
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.76
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.8
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.64
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.98
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.2
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,41.4
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,39.23
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,64.72
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,113.4
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,177.4
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,164.6
181491,Wellsea Rhyne,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,278.0
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.25
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.72
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,20.81
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.78
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,23.51
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,50.0,N Current (RMS),A,63.8
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,97.4
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.7
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,115.1
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.61
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.89
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.38
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.7
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.2
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.52
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.34
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,45.5
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.3
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.6
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.22
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.78
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.87
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.11
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.89
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,34.52
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,33.52
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,61.1
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,124.4
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,149.3
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,141.3
181491,Wellsea Rhyne,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,261.9
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.33
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.01
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,21.92
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.38
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,23.78
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,50.0,N Current (RMS),A,67.7
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,102.2
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,113.5
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.44
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.2
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.62
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (RMS),A,43.2
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,63.0
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.22
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.54
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.57
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,52.4
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,70.0
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.3
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.57
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.43
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.59
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.24
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.46
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,37.34
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,32.7
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,71.5
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,165.0
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,160.2
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
181491,Wellsea Rhyne,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,305.1
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.76
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.15
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.56
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,22.04
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.1
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.43
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,50.0,N Current (RMS),A,47.7
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,101.7
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.9
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,94.1
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.35
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.18
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.98
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (RMS),A,43.4
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.2
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.26
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.45
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,18.35
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,56.6
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,61.0
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,78.2
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.97
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.5
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.41
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.8
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.12
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,35.47
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,31.88
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,70.54
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,165.0
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,154.2
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
181491,Wellsea Rhyne,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,299.5
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.68
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.16
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,27.22
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.54
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,20.98
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,50.0,N Current (RMS),A,60.2
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,121.6
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,102.9
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.56
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.34
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.3
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (RMS),A,48.0
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,65.6
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.25
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.36
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.38
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,55.5
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,65.0
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,73.7
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.66
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.4
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.61
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.29
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,41.39
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,30.81
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,69.59
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,153.7
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,177.2
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,128.9
181491,Wellsea Rhyne,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,295.4
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.23
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.75
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,21.44
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.97
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,18.29
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,50.0,N Current (RMS),A,40.4
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,98.6
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,89.6
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.89
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.03
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.21
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.6
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.21
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.53
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.26
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,69.3
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,60.5
