Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.2
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.68
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.81
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,38.09
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,35.85
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,57.73
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,99.6
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,162.8
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,149.7
181491,Wellsea Rhyne,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,244.4
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.34
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,21.94
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.04
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.59
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,50.0,N Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,100.4
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,53.1
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,77.5
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.12
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.17
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (RMS),A,47.4
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,69.0
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.22
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.49
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.74
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,47.8
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,68.9
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.9
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.83
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.47
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.39
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.49
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,35.65
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,35.76
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,57.77
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,103.2
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,153.0
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,149.3
181491,Wellsea Rhyne,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,244.6
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.75
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.1
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.29
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,23.61
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.95
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.18
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,50.0,N Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,107.1
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,52.4
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,91.8
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.96
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.18
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.8
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (RMS),A,47.3
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,68.0
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.23
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.11
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.25
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,46.1
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.9
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,61.0
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.76
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.12
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.84
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.1
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,35.21
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,32.81
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,55.48
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,98.8
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,152.7
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,138.3
181491,Wellsea Rhyne,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,237.8
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.24
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.5
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,26.53
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.12
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.56
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,50.0,N Current (RMS),A,44.2
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,120.0
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,54.1
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,94.8
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.75
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.35
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.87
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (RMS),A,53.2
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,69.8
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.24
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.69
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,54.9
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,82.9
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,59.0
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.21
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,41.0
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.46
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-8.29
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.46
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.32
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.75
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,36.89
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,33.92
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,52.53
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,93.6
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,166.4
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
181491,Wellsea Rhyne,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,227.4
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.72
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.91
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.36
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,30.83
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.24
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,19.2
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,50.0,N Current (RMS),A,60.1
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,136.6
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.9
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,94.3
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.21
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.32
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.54
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (RMS),A,48.8
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,55.4
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.17
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,20.45
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.02
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,55.6
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,85.9
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,64.2
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.56
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,40.5
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.42
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-8.49
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.83
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.65
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.7
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,42.57
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,33.44
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,47.47
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,71.8
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,186.4
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,142.4
181491,Wellsea Rhyne,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,205.0
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.0
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.65
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.99
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,30.55
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.39
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.56
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,50.0,N Current (RMS),A,58.8
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,136.6
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,90.2
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.94
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.78
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.44
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.69
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,40.9
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.3
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.19
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.46
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.9
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.51
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,43.34
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,27.5
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,44.92
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,89.4
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,190.7
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
181491,Wellsea Rhyne,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,193.7
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.89
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.62
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.52
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,19.05
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.29
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,18.79
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,50.0,N Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,89.7
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,54.7
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,97.5
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.55
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.26
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.63
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (RMS),A,52.3
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,67.1
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.6
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.8
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,38.5
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.5
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.52
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-12.88
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.02
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,36.3
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.26
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.15
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,24.49
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,19.24
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,44.46
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,108.3
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
181491,Wellsea Rhyne,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,193.0
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.31
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.26
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,20.02
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.32
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.22
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,50.0,N Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,93.7
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,54.0
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,88.8
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.78
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.07
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.91
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.1
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.21
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.04
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,68.0
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.57
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.89
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-12.34
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.92
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,29.8
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.7
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.72
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,26.95
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,23.69
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,35.12
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,66.2
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,120.6
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
181491,Wellsea Rhyne,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,155.8
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.52
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.95
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.96
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.93
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.86
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,50.0,N Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,93.1
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,43.9
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,90.3
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.81
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.96
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.4
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (RMS),A,38.9
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.92
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,45.9
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,62.8
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.06
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-8.18
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,29.7
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.04
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.03
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,30.95
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,23.93
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,36.51
