Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,67.2
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,135.8
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
181491,Wellsea Rhyne,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,160.7
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.46
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.65
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.76
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,21.46
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.21
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.43
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,50.0,N Current (RMS),A,39.6
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,97.6
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,91.8
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.65
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.22
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.78
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (RMS),A,48.7
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,67.5
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.56
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,55.1
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,77.9
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.55
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.85
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,29.8
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.88
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,38.43
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,33.25
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,42.31
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,163.9
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,139.1
181491,Wellsea Rhyne,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,182.4
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.19
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.38
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,21.54
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.36
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.94
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,50.0,N Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,98.3
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,87.5
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.24
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.02
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.86
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (RMS),A,41.0
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,56.2
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.16
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,51.0
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,71.9
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.43
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,36.7
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-7.52
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.53
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,29.7
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.78
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,29.39
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,29.41
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,35.24
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,52.3
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,125.4
181491,Wellsea Rhyne,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,154.7
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.79
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.69
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.48
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,21.17
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.41
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.75
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,50.0,N Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,96.0
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,45.4
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,90.0
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.41
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.96
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.24
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (RMS),A,37.3
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.14
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,36.2
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.1
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.36
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.14
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-11.45
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.06
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,29.6
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.03
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.27
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,25.15
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,21.5
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,32.39
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,59.7
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,91.7
181491,Wellsea Rhyne,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,142.6
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.74
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.83
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.54
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,20.32
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.9
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.79
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,50.0,N Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,94.8
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.7
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,87.1
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.96
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.01
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.76
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (RMS),A,42.5
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,59.0
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.08
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,32.6
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.21
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,44.7
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.11
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-8.47
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.69
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,29.5
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.04
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.41
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,27.26
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,28.71
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,35.7
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,62.2
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,121.1
181491,Wellsea Rhyne,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.42
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.09
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.53
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,18.48
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.18
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.26
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,50.0,N Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,85.4
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,58.0
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,79.5
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.73
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.98
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.45
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (RMS),A,45.3
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,67.4
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.15
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.76
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,58.8
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-11.57
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-13.11
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.96
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,29.4
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.54
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.0
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,15.77
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,24.99
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,29.33
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,69.6
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,105.3
181491,Wellsea Rhyne,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.33
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.69
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.12
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.68
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.29
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.47
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,50.0,N Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,92.0
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,57.9
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,82.1
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.3
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.06
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.09
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (RMS),A,46.5
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.3
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.9
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.63
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.33
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-10.74
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-12.91
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-5.04
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.51
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.64
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,21.72
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,26.29
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,29.38
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,57.8
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,101.3
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,111.1
181491,Wellsea Rhyne,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,130.9
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.73
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.25
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,19.64
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.96
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.33
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,50.0,N Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,91.7
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,91.2
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.61
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.24
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.74
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (RMS),A,51.9
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.9
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,66.7
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.57
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.11
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.74
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,40.5
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-9.64
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-12.6
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.1
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.3
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,29.1
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.35
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.96
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,24.27
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,22.43
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,40.3
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,86.2
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
181491,Wellsea Rhyne,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,176.7
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.83
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.85
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.07
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,20.57
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.66
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.15
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,50.0,N Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,96.1
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,81.2
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.62
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.24
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.24
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (RMS),A,49.8
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,69.1
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.07
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.3
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.58
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,54.7
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.0
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.67
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-12.11
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-4.63
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.2
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,28.9
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.83
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.35
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,23.83
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,26.96
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,38.78
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,78.9
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
181491,Wellsea Rhyne,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,168.8
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.74
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.22
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.59
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,20.18
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.96
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.91
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,50.0,N Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,92.9
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,48.8
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,85.0
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.84
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.13
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.49
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (RMS),A,46.1
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,66.0
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.98
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.15
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,40.3
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,58.4
