Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.53
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,47.8
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.35
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-13.06
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.59
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.6
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.98
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.23
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,21.65
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,26.29
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,39.35
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,83.7
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,110.7
181491,Wellsea Rhyne,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,170.3
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.67
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.28
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.49
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,20.17
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.88
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.49
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,50.0,N Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,92.5
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.4
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,83.0
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.72
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.08
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.57
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (RMS),A,44.3
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,62.5
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.69
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.31
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,46.3
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.02
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-10.24
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.79
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,31.5
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.3
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,28.5
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.43
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.37
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,22.49
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,26.55
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,42.16
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,90.2
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
181491,Wellsea Rhyne,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,181.8
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.93
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.9
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,20.5
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.99
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.13
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,50.0,N Current (RMS),A,35.6
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,94.4
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.5
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,91.7
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.84
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.14
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.08
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.3
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.49
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.1
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.32
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,38.5
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.56
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.09
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.4
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.07
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.51
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,30.68
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,31.58
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,43.29
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,74.4
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
181491,Wellsea Rhyne,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,187.3
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.87
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.41
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.12
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.81
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.42
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.55
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,50.0,N Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,91.5
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.2
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,82.2
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.14
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.18
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.15
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.1
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.5
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.83
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.08
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.16
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.5
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.55
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.75
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,42.86
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,35.46
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,44.88
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,50.8
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,182.4
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,147.7
181491,Wellsea Rhyne,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,191.6
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.14
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.53
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.06
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.03
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.52
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,50.0,N Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,93.0
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,77.6
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.14
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.23
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (RMS),A,49.9
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,61.0
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.74
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.7
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.3
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.41
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.17
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.5
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.29
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.37
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,40.98
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,33.11
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,43.12
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,52.9
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,174.9
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,137.9
181491,Wellsea Rhyne,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,184.7
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.87
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.27
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.87
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.68
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.5
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.67
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,50.0,N Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,91.6
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,54.6
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,82.4
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.64
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.43
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.8
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (RMS),A,62.3
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,84.7
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.63
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,33.7
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.8
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.64
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.98
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.94
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.83
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.04
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,28.4
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.94
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.3
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,38.94
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,25.86
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,42.19
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,76.8
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,169.4
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
181491,Wellsea Rhyne,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,183.5
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.69
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.58
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.92
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,20.02
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.81
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.73
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,50.0,N Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,92.7
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,56.2
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,89.0
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.61
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.09
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.29
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (RMS),A,47.1
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.4
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.68
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.43
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.2
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.67
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-11.22
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.32
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,28.2
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.41
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.5
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,41.36
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,22.09
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,35.31
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,69.8
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,177.1
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
181491,Wellsea Rhyne,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,155.2
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.33
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.24
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.45
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,20.07
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.98
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,18.87
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,50.0,N Current (RMS),A,43.5
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,92.5
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.6
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,95.1
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.28
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.53
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (RMS),A,51.2
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.3
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.8
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.5
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.66
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.25
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.44
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,28.1
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.1
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.99
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,39.64
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,24.3
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,42.08
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,79.3
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,171.4
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
181491,Wellsea Rhyne,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,182.5
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.18
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.29
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.44
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,19.74
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.66
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.22
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,50.0,N Current (RMS),A,38.0
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,91.5
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,91.0
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.53
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.24
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.02
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (RMS),A,52.9
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.2
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.7
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,19.68
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,59.1
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,83.5
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.2
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,31.5
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.14
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,28.1
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.02
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.47
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,42.44
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,41.16
