Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,47.0
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,55.3
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,182.7
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,174.5
181491,Wellsea Rhyne,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,203.1
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.61
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.06
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.62
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,20.77
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.49
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,22.18
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,50.0,N Current (RMS),A,48.9
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,96.3
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,54.7
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,104.7
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.11
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.35
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (RMS),A,57.1
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,65.5
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.0
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.88
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,55.9
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,79.4
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.43
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.84
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.7
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-5.76
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-2.41
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,28.0
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.42
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,45.55
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,37.21
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,42.09
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,51.6
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,196.1
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,157.2
181491,Wellsea Rhyne,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,183.5
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.4
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.95
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.14
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,19.59
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.91
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,20.88
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,50.0,N Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,91.4
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,59.7
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,102.3
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.38
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.06
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.5
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (RMS),A,56.8
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,74.1
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.7
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.05
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.34
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.24
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.72
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.81
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.9
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.26
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.64
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,50.19
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,30.74
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,39.42
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,70.9
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,215.3
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
181491,Wellsea Rhyne,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,172.4
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.62
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.37
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.49
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,18.76
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.9
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,19.62
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,50.0,N Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,87.9
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,69.2
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,98.6
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.38
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.96
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.08
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (RMS),A,47.9
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.4
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.06
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.89
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.82
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.57
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-7.4
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.01
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,27.8
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.67
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.58
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,38.72
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,25.26
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,39.52
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,62.6
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,167.7
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
181491,Wellsea Rhyne,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,173.8
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.61
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.59
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.53
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.85
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.79
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,18.58
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,50.0,N Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,88.1
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,67.4
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,92.0
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.58
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.15
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.91
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,40.0,N Current (RMS),A,52.8
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.1
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.9
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.18
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.76
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.46
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-7.31
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,27.6
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.79
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.97
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,41.04
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,31.26
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,44.3
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,64.2
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,176.6
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,133.2
181491,Wellsea Rhyne,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,192.9
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.93
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.77
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.18
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,19.0
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.38
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.78
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,50.0,N Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,89.4
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,59.2
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,93.0
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.38
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.06
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.61
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,40.0,N Current (RMS),A,46.0
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,58.4
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.46
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.43
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,51.2
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.7
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,95.5
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.51
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,27.7
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.61
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.41
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,48.18
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,38.06
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,49.59
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,68.2
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,208.4
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,160.6
181491,Wellsea Rhyne,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,214.5
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.17
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.78
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,19.11
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.61
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.55
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,50.0,N Current (RMS),A,37.1
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,89.6
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.7
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,88.8
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.04
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.48
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,40.0,N Current (RMS),A,43.0
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.0
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,54.3
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.18
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,51.4
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,90.2
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.55
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,27.7
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.42
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.41
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,39.01
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,37.42
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,46.84
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,65.7
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
181491,Wellsea Rhyne,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,202.5
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.86
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.36
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.62
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.81
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.69
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.89
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,50.0,N Current (RMS),A,38.2
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,92.0
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,48.3
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,95.3
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.26
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.88
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.55
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,40.0,N Current (RMS),A,37.7
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.1
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.82
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.58
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,40.4
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,77.9
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.15
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,27.6
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.16
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.64
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,40.04
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,34.07
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,45.11
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,73.3
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,173.8
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
181491,Wellsea Rhyne,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,198.0
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.08
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.91
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.19
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,19.25
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.69
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,20.48
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,50.0,N Current (RMS),A,43.2
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,88.5
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.3
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,100.0
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.62
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.84
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.87
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,40.0,N Current (RMS),A,46.9
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.8
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.13
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,40.6
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.83
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.18
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.34
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,27.4
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.66
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.08
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,39.19
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,23.91
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,33.97
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,62.7
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,168.8
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
181491,Wellsea Rhyne,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,150.4
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.33
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.3
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.28
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,21.55
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.85
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,19.85
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,50.0,N Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,99.8
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,98.0
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.2
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.89
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.67
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,40.0,N Current (RMS),A,40.0
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
