Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.25
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.43
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-2.03
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,27.2
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.34
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.35
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,38.76
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,18.25
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,29.81
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,67.7
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,167.2
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
181491,Wellsea Rhyne,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.27
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.07
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,22.23
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.36
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.82
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,50.0,N Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,101.2
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.3
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,89.9
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.41
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.33
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.08
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,40.0,N Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,73.4
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.82
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.5
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,27.1
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.73
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.97
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,33.58
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,23.48
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,42.77
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,78.8
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,146.0
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
181491,Wellsea Rhyne,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,185.3
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.13
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.22
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.07
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,20.52
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.78
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.33
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,50.0,N Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,93.3
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.1
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,85.0
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.22
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.57
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,40.0,N Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.0
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.3
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.96
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.55
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.17
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.47
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.52
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,35.78
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,19.97
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,33.75
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,58.9
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,153.7
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
181491,Wellsea Rhyne,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,150.4
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.63
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.59
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.5
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,19.99
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.73
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.45
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,50.0,N Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,92.0
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,48.7
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,89.6
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.96
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.92
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.28
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,40.0,N Current (RMS),A,42.1
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.74
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.66
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.22
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,26.8
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.59
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.73
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,34.94
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,23.61
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,32.05
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,55.6
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,151.5
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,100.4
181491,Wellsea Rhyne,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,144.8
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.87
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.62
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.09
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,20.95
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.9
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.67
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,50.0,N Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,95.8
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.3
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,97.6
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.85
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.95
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.21
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.9
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.64
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,33.3
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.0
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.32
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.89
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,26.7
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.81
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.09
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,27.12
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,22.58
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,36.04
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,66.9
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
181491,Wellsea Rhyne,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,159.2
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.97
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.92
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.65
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,21.5
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.1
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.71
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,50.0,N Current (RMS),A,31.5
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,96.7
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.7
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,90.9
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.63
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.03
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.72
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (RMS),A,41.7
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,55.5
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.15
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,45.6
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.1
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.8
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.3
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.75
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,26.5
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.95
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,31.77
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,29.12
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,38.78
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,53.0
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,136.6
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
181491,Wellsea Rhyne,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,170.2
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.25
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.53
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.25
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.83
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.69
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.19
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,50.0,N Current (RMS),A,35.5
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,90.8
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,91.7
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.02
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.33
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.93
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (RMS),A,57.1
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.9
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,74.0
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.29
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,37.8
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.1
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.2
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.88
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,26.4
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.11
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.04
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,32.33
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,26.59
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,48.04
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,89.3
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,139.9
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
181491,Wellsea Rhyne,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,207.4
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.33
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.93
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,20.78
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.59
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.41
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,50.0,N Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,97.6
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,51.6
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,85.4
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.78
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.96
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (RMS),A,42.0
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.6
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.65
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.97
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.59
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.48
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,26.3
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.65
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.11
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,30.9
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,28.78
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,35.17
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,48.4
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,136.9
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
181491,Wellsea Rhyne,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,155.1
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.76
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.73
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.91
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,18.64
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.51
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.62
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,50.0,N Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,88.5
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.1
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,89.0
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.75
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.02
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.51
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (RMS),A,42.1
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.5
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.09
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.87
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.3
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,26.1
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.75
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.16
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,28.88
