Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,21.35
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,36.49
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,69.4
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,127.1
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
181491,Wellsea Rhyne,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,161.4
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.79
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.8
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.16
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.36
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.47
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.28
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,50.0,N Current (RMS),A,38.7
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,81.4
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,43.0
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,89.3
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.11
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.18
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.72
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (RMS),A,50.3
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.3
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,54.6
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.05
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.08
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.14
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.09
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,26.0
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.56
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.26
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,31.99
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,18.37
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,38.81
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,80.8
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
181491,Wellsea Rhyne,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,168.2
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.04
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.59
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.52
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,17.35
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.39
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.25
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,50.0,N Current (RMS),A,40.1
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,81.7
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,90.0
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.77
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.87
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.42
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.76
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.77
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,25.9
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.1
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,29.2
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,17.77
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,40.42
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,90.0
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
181491,Wellsea Rhyne,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,176.4
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.3
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.24
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.38
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,17.71
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.14
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.13
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,50.0,N Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,83.4
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,86.5
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.11
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.76
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.45
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.74
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,40.5
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.8
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.44
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.7
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.77
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,43.9
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,25.8
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.66
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.21
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,29.16
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,24.83
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,40.49
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,75.3
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,127.3
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,106.2
181491,Wellsea Rhyne,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,174.5
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.96
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.36
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,17.39
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.97
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.68
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,50.0,N Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,81.0
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,45.6
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,71.3
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.85
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.83
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.7
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.11
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.65
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,39.3
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,25.7
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.63
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,34.45
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,21.41
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,32.78
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,69.4
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,149.4
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,90.5
181491,Wellsea Rhyne,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,140.3
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.68
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.01
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.28
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.16
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.96
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.88
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,50.0,N Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,76.0
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,74.5
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.82
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.86
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (RMS),A,41.5
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.34
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.75
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.5
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.18
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,25.6
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.33
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,31.49
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,23.23
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,32.61
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,46.1
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,136.4
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
181491,Wellsea Rhyne,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.85
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.75
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.34
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.08
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,50.0,N Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,81.0
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,70.9
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.46
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.54
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (RMS),A,61.1
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,73.5
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.76
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,25.6
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.99
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.3
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,41.44
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,20.59
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,33.96
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,77.3
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,176.6
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
181491,Wellsea Rhyne,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,146.6
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.76
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.68
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.75
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.42
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.52
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,50.0,N Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,74.8
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,68.4
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.72
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.81
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (RMS),A,48.8
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.1
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.1
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.2
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.31
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,25.6
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.03
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,35.42
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,20.67
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,23.85
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,53.0
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,152.6
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
181491,Wellsea Rhyne,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.12
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.72
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.07
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.27
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.64
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.35
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,50.0,N Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,74.2
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,52.5
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,79.4
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.29
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.68
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.78
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,40.0,N Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,25.6
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,30.3
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,24.46
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,33.91
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,54.5
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,130.2
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
181491,Wellsea Rhyne,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.27
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.64
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.46
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,15.54
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.74
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.05
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,50.0,N Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,75.2
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.4
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,80.3
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.73
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.79
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.55
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,40.0,N Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.34
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,34.8
