Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.13
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,25.5
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.29
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,33.88
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,24.24
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,47.59
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,92.1
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,144.2
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,102.7
181491,Wellsea Rhyne,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,202.7
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.73
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.56
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.19
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.82
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.56
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.62
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,50.0,N Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,77.7
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,77.6
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.2
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.77
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.29
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,40.0,N Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.22
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,25.5
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.62
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.6
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,33.1
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,20.11
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,29.76
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,54.2
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,142.6
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
181491,Wellsea Rhyne,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,130.1
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.68
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.2
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.31
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.15
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,50.0,N Current (RMS),A,33.7
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,79.2
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,44.3
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,69.5
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.56
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.79
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.82
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,40.0,N Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.16
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,25.5
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.96
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,30.79
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,19.12
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,27.73
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,46.7
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,131.8
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
181491,Wellsea Rhyne,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.56
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.07
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.71
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.52
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.53
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.88
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,50.0,N Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,75.7
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.7
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,76.9
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.89
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.57
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,40.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.16
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.55
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,34.3
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.7
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,25.5
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.18
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.88
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,25.43
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,18.89
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,34.41
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,62.5
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
181491,Wellsea Rhyne,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,148.1
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.47
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.79
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.31
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.76
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.49
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.81
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,50.0,N Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,76.8
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,45.4
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,81.9
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.85
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.68
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,40.0,N Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.2
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,25.5
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.88
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,32.33
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,16.83
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,32.28
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,65.7
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,138.5
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
181491,Wellsea Rhyne,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,139.6
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.36
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.86
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.85
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,17.06
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.79
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.24
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,50.0,N Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,83.3
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,46.5
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,71.8
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.04
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.67
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,40.0,N Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,25.5
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,33.39
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,16.98
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,26.35
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,57.8
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,142.9
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
181491,Wellsea Rhyne,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.2
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.53
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.32
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.69
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.89
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.85
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,50.0,N Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,65.1
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,58.6
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.4
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.67
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.32
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,40.0,N Current (RMS),A,39.3
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.4
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,25.5
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,29.52
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,15.82
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,26.12
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,50.8
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,126.4
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
181491,Wellsea Rhyne,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.25
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.26
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.18
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.7
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.06
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,50.0,N Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.09
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.57
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.8
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,40.0,N Current (RMS),A,27.3
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,25.6
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,22.41
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,13.49
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,22.06
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
181491,Wellsea Rhyne,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.3
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.47
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.84
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.07
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,50.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,40.4
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.0
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.24
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.44
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,7.7
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,25.6
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,21.02
