Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,13.3
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,19.8
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
181491,Wellsea Rhyne,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.73
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.45
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.71
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.36
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,50.0,N Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.13
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.41
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,40.0,N Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,25.6
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,20.1
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,12.96
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,20.26
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,33.2
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
181491,Wellsea Rhyne,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.65
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.16
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.62
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.01
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,50.0,N Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,38.0
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.48
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.41
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.53
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,25.7
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,19.27
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,12.94
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,19.36
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
181491,Wellsea Rhyne,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.77
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.1
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.62
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.11
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.15
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,50.0,N Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.6
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.39
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.53
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.76
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,40.0,N Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,25.8
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,20.77
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,14.22
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,18.91
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,33.1
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
181491,Wellsea Rhyne,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.47
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.92
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.31
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.26
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.12
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.91
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,50.0,N Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,50.7
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,53.2
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.84
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.71
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.69
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,40.0,N Current (RMS),A,38.9
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.06
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,25.9
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,27.0
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,14.46
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,21.88
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,44.0
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
181491,Wellsea Rhyne,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.09
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.94
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.88
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.54
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.54
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.64
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,50.0,N Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,75.4
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,73.8
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.4
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.59
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,40.0,N Current (RMS),A,28.7
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,25.9
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.42
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,29.43
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,20.88
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,24.0
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
181491,Wellsea Rhyne,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.3
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.23
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.69
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.77
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.47
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,50.0,N Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,76.5
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,65.3
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.35
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.63
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,26.0
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.82
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,30.21
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,19.99
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,21.82
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,130.1
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
181491,Wellsea Rhyne,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.15
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.68
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.3
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.31
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.87
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,50.0,N Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,74.5
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,64.8
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.57
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,26.1
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.18
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,28.05
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,17.44
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,22.55
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
181491,Wellsea Rhyne,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.56
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.84
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.98
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.55
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.82
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,50.0,N Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,78.6
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,48.3
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,73.1
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.96
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,26.1
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.42
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,25.17
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,18.15
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,22.64
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,109.1
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
181491,Wellsea Rhyne,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.51
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.64
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.36
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.88
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.03
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,50.0,N Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,80.6
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.4
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,73.2
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
