Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,26.2
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.15
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,26.2
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,19.09
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,22.81
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
181491,Wellsea Rhyne,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.94
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.54
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.72
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.1
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.3
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.96
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,50.0,N Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,63.5
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,60.2
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,26.3
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,21.76
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,18.73
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,22.17
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
181491,Wellsea Rhyne,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.9
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.23
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.85
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.23
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.48
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,50.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.0
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.37
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,26.4
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,20.84
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,14.99
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,18.84
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
181491,Wellsea Rhyne,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.98
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.07
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.89
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.92
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.21
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,50.0,N Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.3
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.04
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.35
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,26.5
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,17.49
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,13.94
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,21.04
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
181491,Wellsea Rhyne,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.9
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.02
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.5
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.84
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.32
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.69
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,50.0,N Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.8
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.32
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.13
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,26.5
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,17.35
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,14.05
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,22.9
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
181491,Wellsea Rhyne,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.6
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.47
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.93
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.69
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,50.0,N Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.6
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.14
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.33
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (RMS),A,14.9
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,26.6
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,16.06
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,14.03
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,19.5
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
181491,Wellsea Rhyne,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.12
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.87
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.99
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.52
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.44
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,50.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.42
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,26.7
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,15.33
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,13.41
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,20.97
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,34.2
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
181491,Wellsea Rhyne,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,88.9
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.3
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.74
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.7
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.28
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.97
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.42
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,50.0,N Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,50.8
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,55.0
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.2
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.38
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,26.8
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,18.62
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,14.7
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,23.68
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,37.7
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
181491,Wellsea Rhyne,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.82
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.78
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.9
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.68
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.49
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,50.0,N Current (RMS),A,34.6
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,78.1
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.3
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,71.5
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.5
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,26.8
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.28
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,24.76
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,17.84
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,25.29
