Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,34.7
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
181491,Wellsea Rhyne,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.86
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.31
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.53
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.26
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.94
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.79
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,50.0,N Current (RMS),A,33.1
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,79.5
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,63.8
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.49
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.65
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,26.9
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,25.52
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,18.03
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,21.3
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
181491,Wellsea Rhyne,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.74
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.93
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.64
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.88
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.79
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.8
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,50.0,N Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,78.0
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.1
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,70.1
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.25
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.47
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.87
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,24.85
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,17.48
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,22.27
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,107.8
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
181491,Wellsea Rhyne,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.71
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.8
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.97
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.37
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.83
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,50.0,N Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,78.2
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,45.1
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,65.6
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.46
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.98
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,24.94
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,17.81
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,23.26
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
181491,Wellsea Rhyne,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.57
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.43
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,17.12
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.7
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.65
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,50.0,N Current (RMS),A,33.2
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,83.6
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,45.6
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,75.0
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.25
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.49
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,40.0,N Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,27.1
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.58
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,26.17
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,17.7
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,23.38
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,113.8
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
181491,Wellsea Rhyne,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.42
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.23
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.07
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.24
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.62
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.23
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,50.0,N Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,67.6
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,63.2
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.72
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.48
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,40.0,N Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,27.2
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,22.79
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,16.14
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,22.01
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,35.5
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
181491,Wellsea Rhyne,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.52
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.71
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.43
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.68
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.23
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.22
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,50.0,N Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,44.0
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.28
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.95
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,27.3
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,17.81
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,16.14
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,21.42
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
181491,Wellsea Rhyne,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.93
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.91
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.5
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.72
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.54
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.1
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.4
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.33
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,40.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,27.4
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,16.84
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,17.31
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,19.23
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
181491,Wellsea Rhyne,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.12
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.57
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.87
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.36
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,50.0,N Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.37
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.05
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,27.5
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,16.92
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,16.94
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,20.02
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
181491,Wellsea Rhyne,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.95
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.3
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.33
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.37
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.05
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,50.0,N Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,42.5
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.49
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.37
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.73
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,40.0,N Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
