Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,27.6
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,17.3
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,14.43
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,18.96
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
181491,Wellsea Rhyne,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.26
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.81
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.8
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.48
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.52
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,50.0,N Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.3
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.9
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.32
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.46
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,40.0,N Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.8
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,27.7
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,16.68
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,17.06
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,20.1
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,34.3
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
181491,Wellsea Rhyne,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,85.1
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.1
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.38
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.35
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.36
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.66
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,50.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,49.2
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,55.5
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.03
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.42
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,27.8
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,20.09
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,18.21
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,24.91
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,37.1
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
181491,Wellsea Rhyne,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.13
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.27
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.35
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.21
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,50.0,N Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,74.4
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.2
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,70.9
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.62
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.54
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,27.9
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.38
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,25.76
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,19.96
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,28.98
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
181491,Wellsea Rhyne,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.25
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.83
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.37
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.65
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.74
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.51
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,50.0,N Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,76.1
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,77.4
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.55
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.68
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,28.0
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.06
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.54
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,26.57
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,18.84
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,28.75
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
181491,Wellsea Rhyne,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.25
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.5
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.63
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.44
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,50.0,N Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,75.3
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.9
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,69.4
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.02
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.62
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.44
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,40.0,N Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,28.0
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.21
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,27.32
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,17.76
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,26.66
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,41.9
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,117.2
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
181491,Wellsea Rhyne,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,114.4
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.13
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.81
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.9
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.61
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.73
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.69
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,50.0,N Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,75.6
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.6
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,83.6
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.56
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,40.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,28.2
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.07
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,25.68
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,18.64
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,28.14
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
181491,Wellsea Rhyne,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.31
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.74
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.93
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.39
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.96
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,50.0,N Current (RMS),A,47.9
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,94.1
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.0
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,87.6
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.35
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.66
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.89
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,40.0,N Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,28.3
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.24
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,31.24
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,20.49
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,29.7
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,47.2
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,133.9
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
181491,Wellsea Rhyne,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,127.7
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.16
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.13
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.85
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.3
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.62
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.01
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,50.0,N Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,70.9
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,73.7
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.1
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.6
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.14
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,28.4
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,26.61
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,17.22
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,26.59
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,115.1
