Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
181491,Wellsea Rhyne,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.26
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.54
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.42
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.21
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.34
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.69
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,50.0,N Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,79.9
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,50.8
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,71.6
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.41
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.62
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.43
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,40.0,N Current (RMS),A,28.1
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.45
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,28.9
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.48
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,32.37
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,21.19
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,25.64
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
181491,Wellsea Rhyne,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.16
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.42
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.91
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.63
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.61
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.02
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,50.0,N Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,86.9
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,51.5
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,79.9
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.19
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.65
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.63
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,40.0,N Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,29.0
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.67
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.64
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,34.18
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,21.64
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,27.32
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,41.2
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,146.8
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
181491,Wellsea Rhyne,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.48
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.66
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.19
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.21
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.52
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.76
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,50.0,N Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,67.0
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,54.5
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.68
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.69
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.16
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,40.0,N Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,29.1
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.54
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,31.44
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,18.5
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,23.71
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,50.3
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,134.8
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
181491,Wellsea Rhyne,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.85
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.67
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.65
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.16
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.61
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,50.0,N Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,33.2
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.5
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.35
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.6
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.86
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,40.0,N Current (RMS),A,33.3
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,29.1
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,26.37
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,16.41
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,26.99
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,111.2
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
181491,Wellsea Rhyne,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.3
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.52
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.05
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.45
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.18
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,50.0,N Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.31
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.51
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.98
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,40.0,N Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,29.2
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,23.54
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,18.89
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,26.82
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,99.9
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
181491,Wellsea Rhyne,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,114.5
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.17
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.95
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.94
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.88
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,50.0,N Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.55
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,40.0,N Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.57
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,23.88
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,16.84
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,25.18
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
181491,Wellsea Rhyne,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.89
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.74
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.74
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.95
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.96
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,50.0,N Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.6
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.46
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.5
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,29.4
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,21.57
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,15.73
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,26.72
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,48.3
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
181491,Wellsea Rhyne,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.95
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.32
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.16
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.91
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.83
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.84
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,50.0,N Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.5
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,50.9
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.54
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.5
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,40.0,N Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,18.1
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,29.5
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,22.57
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,16.17
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,28.02
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,52.6
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
181491,Wellsea Rhyne,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.91
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.9
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.72
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.68
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.05
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.87
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,50.0,N Current (RMS),A,26.0
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,53.3
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.1
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.67
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,40.0,N Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
