Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.51
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,29.6
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,26.71
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,19.09
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,29.4
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,45.1
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
181491,Wellsea Rhyne,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.92
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.76
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,18.74
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.54
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.47
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,50.0,N Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,89.0
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,78.7
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.13
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.71
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,29.6
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.4
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,33.37
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,24.84
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,32.02
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,142.8
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
181491,Wellsea Rhyne,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.57
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.33
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.24
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,18.02
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.09
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.61
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,50.0,N Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,87.3
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,46.2
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,73.9
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.9
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.73
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.92
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,29.7
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.12
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,33.86
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,23.39
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,30.72
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
181491,Wellsea Rhyne,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.79
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.89
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.55
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.22
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.5
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.53
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,50.0,N Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,78.9
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,74.7
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.58
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.88
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,29.8
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.69
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.42
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,32.24
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,22.77
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,29.79
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,40.1
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,138.1
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
181491,Wellsea Rhyne,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.45
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.11
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.5
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.98
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.94
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.47
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,50.0,N Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,77.5
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.8
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,74.6
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.87
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.55
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.99
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,29.9
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.32
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.01
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,30.7
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,25.61
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,30.45
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,131.5
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
181491,Wellsea Rhyne,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.44
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.78
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.01
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.42
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.83
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.31
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,50.0,N Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,79.1
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,44.5
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,72.7
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.74
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.46
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (RMS),A,28.7
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.98
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,32.39
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,21.96
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,32.24
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,54.4
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
181491,Wellsea Rhyne,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,139.2
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.03
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.26
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.84
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.54
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.37
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,50.0,N Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,75.9
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.4
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,67.9
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.95
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.88
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.67
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.7
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.72
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.72
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,33.07
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,19.66
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,36.99
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,72.9
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
181491,Wellsea Rhyne,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,158.4
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.49
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.25
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.51
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.98
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.72
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,50.0,N Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,80.2
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,72.4
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.76
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.8
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (RMS),A,28.3
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.43
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,32.52
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,20.92
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,33.8
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,61.5
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,139.9
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
181491,Wellsea Rhyne,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,145.4
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.73
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.11
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,18.08
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.05
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.12
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,50.0,N Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,86.0
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.6
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,78.4
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.23
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.78
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,30.2
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.25
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,32.5
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,22.5
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,37.35
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,65.0
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,139.2
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
