Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,159.3
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.64
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.34
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.67
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.57
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.92
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.33
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,50.0,N Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,95.4
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.3
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,80.9
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.32
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.85
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.95
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (RMS),A,32.1
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.82
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,37.67
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,22.06
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,39.31
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,74.8
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,160.8
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
181491,Wellsea Rhyne,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,168.0
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.53
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.73
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,18.07
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.8
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.64
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,50.0,N Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,84.7
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.1
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,74.3
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.71
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.93
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.97
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (RMS),A,37.5
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.5
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.94
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.29
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.9
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.43
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,39.92
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,25.66
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,41.69
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,75.8
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,169.1
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,108.8
181491,Wellsea Rhyne,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,176.8
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.56
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.37
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.74
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.14
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.11
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.76
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,50.0,N Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,85.2
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,49.7
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,85.8
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.62
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.83
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.34
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.04
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.39
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.47
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.27
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,39.38
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,30.94
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,40.79
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,54.9
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,167.1
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
181491,Wellsea Rhyne,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,174.6
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.86
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.12
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.01
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,21.43
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.35
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,18.25
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,50.0,N Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,98.5
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,50.2
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,94.0
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.72
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.91
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.44
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.06
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.42
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,30.5
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.45
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.83
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,42.33
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,27.37
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,43.6
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,71.3
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,180.0
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
181491,Wellsea Rhyne,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,187.6
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.26
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.11
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.85
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,25.55
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.42
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,19.82
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,50.0,N Current (RMS),A,46.3
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,116.1
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,53.7
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,98.4
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.79
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.9
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.19
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.58
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,30.5
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.08
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.52
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,45.19
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,26.87
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,44.68
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,84.7
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,192.5
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
181491,Wellsea Rhyne,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,191.1
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.19
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.13
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.14
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,25.89
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.9
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.05
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,50.0,N Current (RMS),A,44.1
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,119.0
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,55.9
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,84.8
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.28
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.02
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.29
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,40.0,N Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.41
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.13
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,30.6
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.22
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,48.31
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,27.6
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,41.3
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,82.8
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,206.1
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
181491,Wellsea Rhyne,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,177.2
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.69
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.48
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.0
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,26.15
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.75
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.51
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,50.0,N Current (RMS),A,43.1
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,119.8
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,56.1
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,88.3
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.43
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.86
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,40.0,N Current (RMS),A,33.7
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.15
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,30.6
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.14
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.55
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,51.64
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,32.53
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,38.36
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,73.7
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,221.1
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,136.7
181491,Wellsea Rhyne,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,166.1
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.0
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.15
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.0
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,27.78
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.13
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.75
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,50.0,N Current (RMS),A,59.0
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,127.2
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.7
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,83.5
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.37
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.0
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.87
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,40.0,N Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,30.7
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.3
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,45.0
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,26.47
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,38.76
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,77.4
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,192.6
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,111.3
181491,Wellsea Rhyne,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,166.4
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.86
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.03
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.13
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,30.87
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.69
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,23.5
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,50.0,N Current (RMS),A,76.7
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,138.5
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.7
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,109.2
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.45
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (RMS),A,39.9
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.97
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
