Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,30.8
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.11
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,50.45
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,24.5
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,49.27
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,115.3
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,214.5
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
181491,Wellsea Rhyne,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,209.2
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.25
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.34
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.46
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,26.74
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.06
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.75
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,50.0,N Current (RMS),A,55.7
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,123.2
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,86.3
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.21
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.27
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,64.9
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.09
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.67
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,30.8
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.0
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.65
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,44.83
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,34.49
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,50.93
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,86.8
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,192.6
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,145.3
181491,Wellsea Rhyne,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,218.9
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.2
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.88
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.64
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,26.65
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.88
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.68
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,50.0,N Current (RMS),A,51.0
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,121.4
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.9
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,78.1
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.93
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.11
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.1
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.7
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.88
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.61
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,30.8
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.17
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.37
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,46.41
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,31.53
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,46.04
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,77.9
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,198.1
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,131.7
181491,Wellsea Rhyne,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,195.2
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.75
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.42
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.79
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,27.18
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.51
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.97
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,50.0,N Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,123.4
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,51.2
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,85.6
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.73
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.17
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.73
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (RMS),A,44.6
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.9
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.7
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.2
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.2
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,30.9
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.73
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.98
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,50.72
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,28.84
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,53.63
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,110.0
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,215.6
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
181491,Wellsea Rhyne,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,228.3
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.2
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.43
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.65
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,28.71
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.91
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.52
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,50.0,N Current (RMS),A,60.2
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,131.7
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.9
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,86.8
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.97
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.13
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.35
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.8
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.01
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,30.9
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.41
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.85
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,49.29
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,26.85
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,48.68
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,107.7
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,211.1
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
181491,Wellsea Rhyne,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,207.6
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.52
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.49
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.7
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,29.39
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.29
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,17.15
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,50.0,N Current (RMS),A,58.9
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,133.4
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,54.1
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,86.8
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.64
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.2
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.37
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (RMS),A,46.1
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.77
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.98
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,34.6
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.0
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,31.0
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.86
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.19
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.12
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,50.01
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,34.95
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,42.11
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,70.3
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,213.6
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
181491,Wellsea Rhyne,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,179.7
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.81
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.02
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.26
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,25.39
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.4
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.16
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,50.0,N Current (RMS),A,43.6
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,116.7
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,53.6
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,79.3
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.35
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.0
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.9
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.31
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.9
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.84
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,31.0
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.87
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.63
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,45.14
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,35.24
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,40.35
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,56.0
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,192.9
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,148.4
181491,Wellsea Rhyne,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,172.3
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.43
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.26
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.28
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,30.59
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.76
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.95
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,50.0,N Current (RMS),A,58.7
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,140.5
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,55.5
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,90.4
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.24
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.05
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (RMS),A,38.2
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.1
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.05
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.46
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,31.1
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.14
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.54
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,48.92
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,29.54
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,45.63
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,90.0
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,210.5
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
181491,Wellsea Rhyne,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,196.2
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.97
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.3
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.32
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,33.61
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.37
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.02
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,50.0,N Current (RMS),A,71.9
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,151.2
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,54.2
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,88.4
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.12
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (RMS),A,50.1
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.3
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.12
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.19
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.32
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,31.2
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.46
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.39
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,58.25
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,31.47
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,45.46
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,104.4
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,248.8
181491,Wellsea Rhyne,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
