Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.35
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.91
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.8
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.83
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-2.66
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,31.1
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.29
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.83
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,44.91
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,26.15
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,34.01
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,80.8
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,194.4
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
181491,Wellsea Rhyne,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,148.1
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.85
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.66
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.97
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,27.28
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.51
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.67
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,50.0,N Current (RMS),A,50.6
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,124.7
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,55.6
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,83.4
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.31
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.99
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.43
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (RMS),A,40.3
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.31
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.65
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,34.6
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.73
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.53
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.6
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,31.0
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.65
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.81
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,46.58
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,25.96
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,28.82
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,87.3
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,201.8
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
181491,Wellsea Rhyne,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.78
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.49
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.39
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,28.22
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.69
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.4
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,50.0,N Current (RMS),A,52.0
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,128.4
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,55.8
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,83.3
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.41
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.14
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.44
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.28
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.4
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.79
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,39.2
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.5
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.55
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.5
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,30.9
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.95
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.22
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,49.52
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,25.08
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,27.42
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,99.6
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,215.2
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,108.4
181491,Wellsea Rhyne,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.17
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.26
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.41
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,30.29
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.74
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.69
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,50.0,N Current (RMS),A,59.8
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,137.7
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,52.1
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,89.9
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.92
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.48
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.28
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (RMS),A,59.3
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,68.2
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,58.1
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.9
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.74
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.65
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.35
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.54
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-3.83
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,30.7
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.71
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.44
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,55.61
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,27.27
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,34.92
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,103.3
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,239.2
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
181491,Wellsea Rhyne,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.23
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.01
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.19
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,30.65
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.1
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.35
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,50.0,N Current (RMS),A,72.7
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,140.1
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,45.4
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,81.9
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.98
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.4
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.23
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (RMS),A,52.4
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.9
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.19
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.28
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,54.0
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.9
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.91
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.45
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,30.6
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.97
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.7
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,58.76
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,33.48
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,33.79
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,108.6
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,252.5
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,141.6
181491,Wellsea Rhyne,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,146.6
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.65
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.13
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.03
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,30.03
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.11
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.76
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,50.0,N Current (RMS),A,60.8
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,135.2
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.3
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,79.8
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.47
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.47
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.19
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,40.0,N Current (RMS),A,54.1
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,69.9
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.23
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,52.7
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.3
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.14
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.46
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-2.48
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,30.6
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.43
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.71
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,48.01
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,27.84
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,35.15
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,82.2
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,207.0
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
181491,Wellsea Rhyne,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,152.3
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.0
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.72
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,33.09
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.71
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,17.88
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,50.0,N Current (RMS),A,70.2
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,148.6
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,92.5
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.91
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.51
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.41
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,40.0,N Current (RMS),A,51.2
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,70.5
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.18
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.16
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.1
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.06
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,44.2
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.22
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.77
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,30.4
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.25
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.93
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,44.73
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,25.67
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,45.37
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,99.7
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,194.2
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
181491,Wellsea Rhyne,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,198.5
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.11
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.64
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.09
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,29.29
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.85
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,19.06
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,50.0,N Current (RMS),A,58.8
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,132.6
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.4
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,97.2
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.73
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.34
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.26
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,40.0,N Current (RMS),A,48.7
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,66.8
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.3
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.4
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.8
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.3
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.27
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.71
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,42.71
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,19.03
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,49.85
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,121.0
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,185.3
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
181491,Wellsea Rhyne,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,217.7
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.8
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.81
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.66
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,34.94
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.78
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.62
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,50.0,N Current (RMS),A,80.8
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,155.5
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.3
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,81.5
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.4
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.44
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.24
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,40.0,N Current (RMS),A,47.1
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.3
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.19
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.73
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.21
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.49
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.7
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,30.2
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.95
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.33
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,53.52
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,16.35
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,41.03
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,141.1
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,231.1
