Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
181491,Wellsea Rhyne,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,178.0
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.2
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.62
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.11
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,30.98
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.18
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.92
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,50.0,N Current (RMS),A,62.0
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,139.1
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,86.7
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.22
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.22
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.32
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,40.0,N Current (RMS),A,41.1
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,53.3
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.55
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.79
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.48
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.57
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.07
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,41.9
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.32
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.44
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,48.36
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,21.93
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,41.58
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,100.1
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,208.1
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
181491,Wellsea Rhyne,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,182.6
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.38
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.27
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.3
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,30.4
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.27
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.52
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,50.0,N Current (RMS),A,62.2
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,137.0
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.4
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,96.1
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.35
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.24
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.87
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,40.0,N Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.3
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.25
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.04
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.76
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,49.4
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.14
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.25
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,46.46
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,18.74
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,45.33
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,121.0
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,200.3
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
181491,Wellsea Rhyne,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,198.2
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.7
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.63
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.12
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,32.46
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.3
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,19.53
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,50.0,N Current (RMS),A,61.2
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,144.9
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,58.2
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,99.0
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.9
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,40.0,N Current (RMS),A,44.7
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.3
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.66
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.51
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.28
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,38.2
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.92
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.83
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,42.2
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,20.15
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,41.71
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,102.1
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,184.1
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
181491,Wellsea Rhyne,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,182.2
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.99
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.35
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,24.26
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.74
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,22.12
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,50.0,N Current (RMS),A,39.2
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,109.4
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,60.5
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,108.8
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.55
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.24
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.45
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,40.0,N Current (RMS),A,54.2
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,76.6
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.97
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.02
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-8.29
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,40.8
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.1
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.35
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,32.07
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,23.34
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,48.16
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,100.6
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,141.3
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
181491,Wellsea Rhyne,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,209.3
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.32
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.23
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,26.25
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.98
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,22.19
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,50.0,N Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,118.3
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,56.9
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,111.6
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.61
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.0
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.38
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.73
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.95
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.31
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.61
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,34.6
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.37
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,38.48
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,22.84
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,42.62
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,74.7
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,165.4
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
181491,Wellsea Rhyne,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,187.9
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.98
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.35
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,32.42
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.22
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,20.37
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,50.0,N Current (RMS),A,62.1
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,142.6
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.9
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,105.2
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.06
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.4
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.9
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-4.71
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.4
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,40.48
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,14.84
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,37.41
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,91.2
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,173.6
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
181491,Wellsea Rhyne,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,166.0
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.05
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.03
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,32.54
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.66
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,23.16
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,50.0,N Current (RMS),A,61.4
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,142.7
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.7
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,114.4
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.43
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.4
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (RMS),A,53.0
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,74.4
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.25
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.98
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.15
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.14
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.46
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,39.37
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,20.13
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,50.3
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,105.5
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,168.9
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
181491,Wellsea Rhyne,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,219.1
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.36
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.71
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.68
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,32.04
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.46
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,24.25
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,50.0,N Current (RMS),A,63.1
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,139.9
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,46.2
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,117.4
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.25
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.94
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,61.7
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.17
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-6.68
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.42
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.84
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.6
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.59
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,38.16
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,18.75
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,41.0
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,84.4
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,164.8
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
181491,Wellsea Rhyne,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,179.9
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.7
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.82
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.89
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,24.52
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.99
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,24.71
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,50.0,N Current (RMS),A,51.1
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,109.0
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,119.9
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.9
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.91
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.5
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
