Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.45
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-8.54
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-2.15
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,29.9
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.17
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.46
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,27.66
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,15.54
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,37.02
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,76.0
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
181491,Wellsea Rhyne,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,164.2
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.04
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.41
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.8
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,21.78
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.26
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,23.68
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,50.0,N Current (RMS),A,45.1
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,98.8
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,54.4
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,115.8
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.7
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.17
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-9.22
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.34
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-2.41
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,29.8
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.74
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.98
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,19.97
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,18.31
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,34.01
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,75.6
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
181491,Wellsea Rhyne,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.83
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.3
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.53
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,23.7
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.05
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,21.85
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,50.0,N Current (RMS),A,42.1
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,106.1
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,106.7
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.87
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.82
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.35
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.23
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.24
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.99
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-3.18
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.7
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.26
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,26.71
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,16.05
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,30.71
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,62.6
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
181491,Wellsea Rhyne,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.24
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.06
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.43
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,25.44
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.75
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.23
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,50.0,N Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,113.3
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,55.5
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,96.9
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.71
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.97
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.01
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.3
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.19
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.54
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-8.35
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.37
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,29.6
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.22
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.55
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,27.9
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,12.24
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,35.11
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,76.9
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
181491,Wellsea Rhyne,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,155.7
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.56
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.53
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,26.04
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.59
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,20.61
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,50.0,N Current (RMS),A,43.6
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,116.1
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,51.8
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,103.7
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.95
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.42
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.11
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-6.76
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-9.75
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-2.6
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,29.5
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.62
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.26
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,28.4
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,9.84
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,33.22
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,83.4
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,125.0
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
181491,Wellsea Rhyne,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,147.7
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.43
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.81
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.88
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,25.19
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.86
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,20.27
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,50.0,N Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,111.4
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,53.2
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,100.5
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.29
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.02
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.21
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.87
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.56
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.21
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-2.09
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,29.5
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.82
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.2
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,36.64
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,15.72
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,34.62
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,78.6
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,158.0
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
181491,Wellsea Rhyne,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,151.1
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.98
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.79
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,22.84
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.5
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,20.16
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,50.0,N Current (RMS),A,39.6
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,103.5
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,54.0
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,99.9
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.11
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.08
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.5
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (RMS),A,53.7
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,71.2
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.09
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.12
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.43
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.77
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,29.4
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.72
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.09
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,39.38
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,17.48
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,33.09
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,71.5
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,168.0
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
181491,Wellsea Rhyne,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,146.2
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.65
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.88
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.22
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,26.7
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.36
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,20.3
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,50.0,N Current (RMS),A,45.3
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,120.9
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,62.4
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,101.1
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.79
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.18
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.21
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (RMS),A,57.0
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,74.1
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.09
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.49
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.03
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-7.7
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.05
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.69
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.28
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,43.74
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,18.58
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,30.56
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,82.4
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,187.5
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
181491,Wellsea Rhyne,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,137.0
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.48
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.12
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.05
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,27.58
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.44
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,21.65
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,50.0,N Current (RMS),A,54.8
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,125.6
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,58.1
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,104.8
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.55
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.18
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.78
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (RMS),A,53.2
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,70.1
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.09
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.88
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.16
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.13
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-5.48
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.74
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.43
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.3
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,47.19
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,19.83
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,37.72
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,97.8
