Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,203.4
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
181491,Wellsea Rhyne,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,165.5
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.51
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.86
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.69
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,25.93
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.42
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,22.34
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,50.0,N Current (RMS),A,55.2
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,118.9
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,50.3
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,110.6
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.22
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.97
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.42
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.0
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.72
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.47
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.0
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.25
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,29.2
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.18
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,37.13
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,19.44
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,33.65
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,73.9
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,163.8
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
181491,Wellsea Rhyne,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,150.1
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.31
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.77
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.07
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,26.34
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.22
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,21.69
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,50.0,N Current (RMS),A,61.7
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,120.5
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,45.9
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,105.3
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.96
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.89
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.51
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.75
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-2.02
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,29.2
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.13
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.14
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,31.41
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,18.34
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,33.08
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,72.0
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,139.8
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
181491,Wellsea Rhyne,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,145.4
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.03
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.84
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.47
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,28.17
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.18
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.63
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,50.0,N Current (RMS),A,58.4
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,129.1
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,51.4
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,98.4
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.01
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.28
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,40.0,N Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.7
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.8
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-9.6
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-9.81
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-4.72
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,29.1
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.76
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.0
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,27.76
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,13.46
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,28.92
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,72.5
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
181491,Wellsea Rhyne,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.21
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.09
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.84
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,30.13
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.81
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.73
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,50.0,N Current (RMS),A,60.6
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,137.2
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,92.6
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.51
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.03
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.03
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,40.0,N Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.5
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.86
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.15
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,41.1
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.25
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-10.1
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-4.38
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,29.0
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.68
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.37
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,31.43
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,19.7
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,30.57
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,60.3
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,142.3
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
181491,Wellsea Rhyne,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,138.4
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.56
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.27
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.98
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,30.56
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.24
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.56
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,50.0,N Current (RMS),A,59.5
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,137.1
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,50.6
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,86.6
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.92
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.0
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.3
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,40.0,N Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.51
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-6.13
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-7.11
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-2.37
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,28.9
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.46
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.52
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,36.31
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,19.67
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,34.93
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,71.4
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,159.0
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
181491,Wellsea Rhyne,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,155.0
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.06
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.89
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.53
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,28.5
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.99
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.34
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,50.0,N Current (RMS),A,54.6
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,129.7
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.7
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,86.8
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.93
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.96
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.85
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,40.0,N Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.81
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-10.01
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-10.6
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.49
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,28.9
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.24
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.49
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,29.48
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,13.37
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,30.28
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,70.8
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,132.3
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
181491,Wellsea Rhyne,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.02
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.64
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.94
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,29.78
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.7
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.53
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,50.0,N Current (RMS),A,56.5
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,134.6
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,93.1
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.28
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.13
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.72
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,40.0,N Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.9
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.86
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-7.36
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-8.86
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-3.66
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,28.8
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.41
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.21
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,32.98
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,16.16
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,42.14
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,100.3
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,145.7
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
181491,Wellsea Rhyne,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,184.0
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.15
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.5
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.89
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,28.22
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.33
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.59
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,50.0,N Current (RMS),A,51.2
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,127.3
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,50.7
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,97.1
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.37
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.97
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.84
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,40.0,N Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.28
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-9.56
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-4.2
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,28.7
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.8
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.93
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,31.37
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,15.19
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,31.69
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,74.0
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
181491,Wellsea Rhyne,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,143.1
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.6
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.02
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.41
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,30.69
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.94
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.76
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,50.0,N Current (RMS),A,61.0
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,138.0
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,51.9
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,87.1
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.41
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.01
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.61
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,40.0,N Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
