Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.76
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-10.12
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-3.56
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,28.6
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.94
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.4
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,36.55
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,12.9
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,27.93
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,91.0
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,161.1
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
181491,Wellsea Rhyne,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,123.7
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.46
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.31
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.33
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,30.64
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.4
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.29
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,50.0,N Current (RMS),A,52.4
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,137.3
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,63.2
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,90.7
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.22
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.71
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,40.0,N Current (RMS),A,53.8
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,68.6
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.26
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.39
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.47
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-9.39
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-2.82
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,28.5
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.11
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.79
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.75
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,42.63
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,19.62
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,28.34
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,83.4
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,185.3
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
181491,Wellsea Rhyne,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.21
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.4
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.32
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,28.63
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.49
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.12
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,50.0,N Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,128.0
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,58.6
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,96.7
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.36
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.94
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.82
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,40.0,N Current (RMS),A,40.0
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.07
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.84
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.58
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.67
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,28.6
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.68
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.85
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,42.84
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,23.6
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,31.77
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,59.9
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,183.7
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
181491,Wellsea Rhyne,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.62
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.49
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.49
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,29.42
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.44
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,20.16
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,50.0,N Current (RMS),A,54.7
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,133.5
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,54.7
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,101.7
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.67
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.25
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,40.0,N Current (RMS),A,50.7
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,68.0
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.2
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.39
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.64
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,28.5
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.3
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.12
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,42.91
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,24.89
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,43.38
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,89.6
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,186.9
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
181491,Wellsea Rhyne,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,188.2
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.94
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.63
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.23
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,30.28
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.1
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.08
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,50.0,N Current (RMS),A,67.3
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,137.2
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,50.2
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,82.2
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.22
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.85
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,40.0,N Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.34
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,28.3
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.85
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.75
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,28.5
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.85
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.66
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,42.15
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,22.23
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,26.35
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,80.7
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,182.9
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,96.1
181491,Wellsea Rhyne,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,119.2
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.45
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.43
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.27
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,30.86
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.58
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.16
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,50.0,N Current (RMS),A,66.4
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,140.2
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.9
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,94.0
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.63
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.84
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.01
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.13
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-6.31
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.94
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,28.4
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.35
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.08
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,36.33
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,19.71
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,27.94
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,64.1
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,159.5
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
181491,Wellsea Rhyne,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,126.4
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.55
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.78
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.22
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,34.52
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.99
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.93
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,50.0,N Current (RMS),A,73.2
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,154.0
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,95.3
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.14
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.97
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.31
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,40.0,N Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.06
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.88
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-7.09
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.43
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,28.3
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.22
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.41
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,40.16
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,12.77
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,30.72
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,101.9
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,176.2
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
181491,Wellsea Rhyne,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.39
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.36
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.12
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,40.14
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.56
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.07
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,50.0,N Current (RMS),A,89.8
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,173.7
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,51.0
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,93.0
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.04
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,40.0,N Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.05
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.82
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.25
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.4
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,28.2
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.12
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.23
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,54.95
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,16.73
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,34.37
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,131.4
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,233.0
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
181491,Wellsea Rhyne,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,150.1
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.52
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.18
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.86
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,32.68
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.86
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,19.42
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,50.0,N Current (RMS),A,68.0
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,146.0
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.9
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,98.8
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.93
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.41
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,40.0,N Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.32
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.69
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-5.39
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.14
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.59
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,28.1
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.52
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.64
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,43.21
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,17.88
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,34.12
