Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,92.3
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,187.2
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
181491,Wellsea Rhyne,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,150.1
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.64
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.43
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.75
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,25.05
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.47
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.48
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,50.0,N Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,111.1
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,51.0
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,92.9
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.92
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.71
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.55
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,46.2
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.7
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.34
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-6.31
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.54
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,27.9
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.57
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.72
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,37.98
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,18.06
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,33.51
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,84.4
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,167.9
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,78.3
181491,Wellsea Rhyne,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.99
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.88
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.9
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,23.96
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.01
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.3
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,50.0,N Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,106.4
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,99.7
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.35
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.81
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.88
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.2
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.16
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-5.09
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,27.8
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.07
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,30.02
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,19.7
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,35.82
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,62.1
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,129.8
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
181491,Wellsea Rhyne,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,159.4
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.8
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.18
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.7
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,24.04
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.04
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.74
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,50.0,N Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,108.4
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,52.9
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,88.4
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.67
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.33
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.89
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.59
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.88
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,27.6
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.09
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.09
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,27.65
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,21.32
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,34.76
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,59.1
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
181491,Wellsea Rhyne,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,154.8
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.69
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.82
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,24.78
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.91
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.17
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,50.0,N Current (RMS),A,40.9
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,112.5
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,90.5
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.13
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.99
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.13
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (RMS),A,38.4
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.5
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.99
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.21
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.81
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,27.5
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.51
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.47
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,35.67
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,26.33
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,42.28
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,67.6
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,155.2
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
181491,Wellsea Rhyne,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,185.5
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.19
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.9
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.97
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,27.1
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.62
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.46
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,50.0,N Current (RMS),A,46.3
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,122.1
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,93.8
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.28
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.82
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.6
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (RMS),A,30.9
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.43
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.96
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.39
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.35
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,27.4
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.93
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.86
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,40.63
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,23.83
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,32.69
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,58.1
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,177.2
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
181491,Wellsea Rhyne,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,147.8
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.15
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.08
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,24.64
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.7
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.34
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,50.0,N Current (RMS),A,42.0
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,111.2
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.7
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,94.7
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.76
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.85
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.16
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.13
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.24
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.53
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.03
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,27.2
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.02
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.49
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,35.82
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,24.19
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,32.85
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,45.7
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,156.1
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,103.3
181491,Wellsea Rhyne,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.25
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.91
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.72
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,25.91
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.44
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.02
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,50.0,N Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,115.4
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.7
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,87.4
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.77
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.77
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.53
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.23
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.66
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.79
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,27.1
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.98
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.59
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,35.17
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,18.29
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,30.43
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,57.0
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,152.3
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
181491,Wellsea Rhyne,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.18
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,26.14
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.77
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.55
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,50.0,N Current (RMS),A,52.9
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,118.2
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,78.4
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.04
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.29
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.94
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (RMS),A,52.2
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,64.1
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,55.5
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.1
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.64
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.66
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,26.9
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.91
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.23
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,41.47
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,19.26
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,33.89
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,82.9
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,178.7
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
181491,Wellsea Rhyne,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,149.6
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.28
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.15
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,20.96
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.19
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.22
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,50.0,N Current (RMS),A,40.0
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,96.5
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,77.9
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.4
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.22
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.74
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (RMS),A,51.4
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.8
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.0
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.07
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
