Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.73
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.53
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.03
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,26.7
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.08
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.6
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,37.6
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,19.2
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,33.92
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,71.6
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,163.0
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
181491,Wellsea Rhyne,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,149.4
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.49
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.81
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.08
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.13
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.18
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.1
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,50.0,N Current (RMS),A,35.6
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,88.5
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,95.8
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.32
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.94
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.36
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (RMS),A,38.4
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.6
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.04
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.35
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,26.6
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.78
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,33.07
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,18.66
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,37.45
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,73.1
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
181491,Wellsea Rhyne,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,165.1
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.27
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.37
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,19.79
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.03
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.35
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,50.0,N Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,93.9
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.3
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,85.9
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.23
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.97
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.08
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.22
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.85
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,26.5
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.35
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.27
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,35.27
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,17.43
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,33.3
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,76.1
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,153.5
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,74.7
181491,Wellsea Rhyne,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.66
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.05
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,20.03
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.59
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.99
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,50.0,N Current (RMS),A,37.3
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,94.2
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,78.5
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.64
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.03
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.29
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.49
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.61
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,26.4
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.17
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.7
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,31.96
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,16.05
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,34.0
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,82.8
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,140.7
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
181491,Wellsea Rhyne,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,147.6
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.84
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.13
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.82
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.19
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.07
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.42
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,50.0,N Current (RMS),A,30.9
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,85.9
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,45.4
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,77.9
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.81
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.25
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.94
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.31
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.38
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.68
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,26.2
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.97
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.3
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,25.41
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,14.79
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,27.23
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,62.2
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,114.4
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
181491,Wellsea Rhyne,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,120.3
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.52
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.43
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.35
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,18.64
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.75
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,20.19
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,50.0,N Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,86.9
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,101.3
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.95
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.43
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (RMS),A,38.5
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,55.5
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.77
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.63
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.48
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,26.1
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.07
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.72
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,24.39
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,18.63
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,38.99
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,88.6
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.8
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
181491,Wellsea Rhyne,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,169.5
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.31
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.29
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.18
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,20.06
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.52
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.31
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,50.0,N Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,92.1
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,51.5
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,90.2
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.27
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.76
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.51
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.45
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.78
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,26.0
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.64
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,29.06
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,24.65
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,35.73
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,55.2
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,126.8
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
181491,Wellsea Rhyne,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,153.7
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.09
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.6
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.35
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.91
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.38
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.22
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,50.0,N Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,80.2
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,54.9
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,90.3
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.12
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.68
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.18
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.89
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.0
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,26.0
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.63
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.85
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,26.58
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,22.76
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,33.29
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,52.8
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,117.0
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
181491,Wellsea Rhyne,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,144.3
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.09
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.83
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.35
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.62
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.14
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.94
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,50.0,N Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,79.2
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,84.7
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.09
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.61
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.66
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.06
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.92
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.63
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,25.9
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.29
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,27.3
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,21.1
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,34.26
