Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,62.9
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
181491,Wellsea Rhyne,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,151.0
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.42
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.21
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.06
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.47
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.74
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.38
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,50.0,N Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,79.2
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,82.2
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.64
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.83
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.05
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.68
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,25.8
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.32
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,23.82
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,19.48
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,29.28
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,50.6
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
181491,Wellsea Rhyne,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,129.8
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.9
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.62
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.09
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.0
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.97
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.03
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,50.0,N Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,76.2
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.7
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,81.0
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.57
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.07
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.67
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (RMS),A,45.6
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,61.5
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.64
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.31
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.64
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,25.8
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.77
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,29.56
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,15.15
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,39.94
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,93.6
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
181491,Wellsea Rhyne,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,174.7
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.93
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.91
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.65
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.35
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.27
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.58
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,50.0,N Current (RMS),A,32.6
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,79.3
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,72.2
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.9
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.72
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.1
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.85
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.8
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.11
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,25.8
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.49
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,27.48
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,27.42
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,31.26
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,119.2
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
181491,Wellsea Rhyne,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,137.1
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.26
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.82
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.53
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.98
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.48
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.1
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,50.0,N Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,76.9
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,48.9
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,80.0
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.93
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.57
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.2
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.37
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.89
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,25.8
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.16
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,32.66
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,19.61
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,30.62
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,50.1
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,139.9
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
181491,Wellsea Rhyne,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,134.1
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.78
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.2
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.38
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.27
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.81
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,50.0,N Current (RMS),A,37.9
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,77.9
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,85.2
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.6
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.22
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.7
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.4
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,25.9
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.82
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,32.58
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,23.25
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,32.42
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,47.1
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,139.6
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,99.6
181491,Wellsea Rhyne,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.14
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.41
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.28
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.59
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.94
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.87
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,50.0,N Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,79.0
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.0
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,81.7
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.56
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.66
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.91
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,40.0,N Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,25.9
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.57
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,31.66
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,22.66
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,33.3
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,45.4
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,136.1
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
181491,Wellsea Rhyne,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,144.4
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.13
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.36
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.51
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.34
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.74
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.44
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,50.0,N Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,78.0
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,83.6
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.61
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.02
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,40.0,N Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,25.9
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.95
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.12
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,34.02
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,20.65
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,31.04
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,51.0
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,145.5
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
181491,Wellsea Rhyne,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,136.1
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.06
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.84
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.49
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.51
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.34
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.83
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,50.0,N Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,77.9
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,75.1
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.58
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,26.0
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.24
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,26.43
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,18.68
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,27.57
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,113.2
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
181491,Wellsea Rhyne,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,120.2
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.47
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.94
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.4
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.01
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.49
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.73
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,50.0,N Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,75.0
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,74.5
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.59
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.81
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,40.0,N Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.09
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
