Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,26.0
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.19
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,26.18
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,24.15
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,28.25
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
181491,Wellsea Rhyne,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,122.7
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.46
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.09
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.14
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.88
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.99
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.1
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,50.0,N Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,73.1
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.9
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,77.8
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.58
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,40.0,N Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,26.0
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.88
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,27.07
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,17.14
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,27.77
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,116.1
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
181491,Wellsea Rhyne,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.21
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.63
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.85
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.02
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.26
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.42
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,50.0,N Current (RMS),A,31.5
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,73.3
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.1
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,75.1
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.19
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.69
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.61
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,40.0,N Current (RMS),A,35.6
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.1
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.4
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.21
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,26.1
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.39
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.55
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,31.25
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,22.19
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,28.65
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,40.0
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
181491,Wellsea Rhyne,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.87
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.89
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.38
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,15.04
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.75
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.85
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,50.0,N Current (RMS),A,38.9
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,75.2
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,76.1
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.43
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.66
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,40.0,N Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,26.2
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.05
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.14
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,30.02
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,17.77
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,29.16
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,51.6
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,129.1
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
181491,Wellsea Rhyne,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.03
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.56
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.59
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.51
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.29
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.91
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,50.0,N Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,71.2
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.2
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,72.8
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.49
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,40.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,26.3
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.64
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,25.59
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,20.14
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,29.26
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,110.4
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
181491,Wellsea Rhyne,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,128.4
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.94
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.71
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.14
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.34
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.22
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.22
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,50.0,N Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,71.0
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,69.9
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.8
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.46
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.71
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,26.4
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.25
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.79
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,24.78
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,25.24
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,26.46
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
181491,Wellsea Rhyne,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.79
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.94
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.2
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.3
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.44
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.82
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,50.0,N Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,76.3
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,71.8
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.5
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,40.0,N Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,26.4
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.71
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,24.69
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,22.07
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,24.38
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,108.0
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,94.2
181491,Wellsea Rhyne,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.07
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.11
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.37
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.7
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.01
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,50.0,N Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,71.3
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,66.0
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.09
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.54
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.65
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,26.5
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.6
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.51
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,25.59
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,19.29
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,24.21
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,111.2
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
181491,Wellsea Rhyne,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.53
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.91
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.79
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.65
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.93
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,50.0,N Current (RMS),A,36.3
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,73.6
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.9
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.61
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.6
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,40.0,N Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,26.6
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,26.88
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,15.52
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,27.54
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,55.9
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
