Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
181491,Wellsea Rhyne,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,118.6
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.66
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.26
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.02
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.91
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.76
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.45
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,50.0,N Current (RMS),A,37.8
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,74.0
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.7
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,79.0
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.53
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.56
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.1
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,26.7
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.9
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.62
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,28.49
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,17.32
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,28.33
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,45.6
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
181491,Wellsea Rhyne,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.64
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.83
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.64
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.95
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.42
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.81
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,50.0,N Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,74.1
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,72.8
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.54
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.57
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.42
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,26.8
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.94
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,27.63
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,15.35
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,26.03
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
181491,Wellsea Rhyne,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.89
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.61
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.94
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.23
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.78
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,50.0,N Current (RMS),A,36.5
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,74.6
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.1
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,73.5
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.52
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,26.9
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.97
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.28
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,26.7
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,15.95
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,26.88
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,48.3
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,114.9
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
181491,Wellsea Rhyne,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.51
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.57
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.84
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.07
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.92
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.4
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,50.0,N Current (RMS),A,37.5
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,74.0
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,75.6
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.52
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,27.0
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.6
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.33
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,26.05
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,16.19
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,27.62
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,47.2
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
181491,Wellsea Rhyne,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.15
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.49
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.7
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.97
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.02
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.71
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,50.0,N Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,73.5
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.3
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,72.9
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.56
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.43
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,27.1
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.13
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.59
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,25.62
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,16.09
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,29.3
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,49.2
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
181491,Wellsea Rhyne,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.69
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.99
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.21
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.59
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.16
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,50.0,N Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,80.9
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,75.3
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.88
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.55
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.86
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,27.2
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.53
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.66
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,27.39
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,16.16
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,26.9
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
181491,Wellsea Rhyne,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.19
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.1
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.61
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.96
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.31
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.05
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,50.0,N Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,61.9
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,64.5
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.42
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,27.3
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.29
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,21.85
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,15.28
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,24.22
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,41.1
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
181491,Wellsea Rhyne,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.03
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.51
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.37
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.04
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,50.0,N Current (RMS),A,14.9
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.39
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,27.4
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,17.26
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,12.69
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,19.97
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
181491,Wellsea Rhyne,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.85
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.61
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.2
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.25
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,50.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,39.2
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.76
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.36
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
