Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,27.5
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,16.44
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,14.03
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,17.84
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
181491,Wellsea Rhyne,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.6
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.18
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.88
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.82
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.26
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,50.0,N Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.2
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.18
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,27.6
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,17.0
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,16.96
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,16.38
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
181491,Wellsea Rhyne,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.39
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.18
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.27
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.85
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.85
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.14
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,50.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.05
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,27.7
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,17.45
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,15.04
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,17.02
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
181491,Wellsea Rhyne,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,72.9
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.94
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.12
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.17
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.85
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.67
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,50.0,N Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.3
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.37
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.42
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,27.8
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,17.37
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,12.83
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,18.42
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
181491,Wellsea Rhyne,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.87
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.42
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.87
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.19
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.6
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.86
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,50.0,N Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,53.0
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.45
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,40.0,N Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,27.8
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,19.63
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,14.23
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,21.75
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
181491,Wellsea Rhyne,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.89
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.49
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.21
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.76
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.12
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.07
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,50.0,N Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,77.5
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,37.5
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,72.3
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.54
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,40.0,N Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,27.9
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.48
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.66
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,25.11
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,18.4
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,24.75
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,33.2
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,109.1
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
181491,Wellsea Rhyne,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.46
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.47
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.41
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.45
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.06
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.86
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,50.0,N Current (RMS),A,33.2
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,86.2
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,72.0
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.54
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.26
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,40.0,N Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,25.7
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,28.0
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.26
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,27.53
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,21.22
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,24.29
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
181491,Wellsea Rhyne,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.88
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.63
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.35
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.58
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.44
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.58
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,50.0,N Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,78.9
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,77.6
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.06
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.51
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,40.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,28.1
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.15
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,25.14
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,19.1
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,25.19
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
181491,Wellsea Rhyne,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.56
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.13
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.18
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.15
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.72
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.44
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,50.0,N Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,74.3
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,75.6
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.52
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,40.0,N Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,28.1
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.4
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.48
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,24.01
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,16.54
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,24.68
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,34.3
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.3
181491,Wellsea Rhyne,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
