Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.57
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.63
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.29
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.03
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.95
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.65
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,50.0,N Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,80.0
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.7
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,77.1
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.22
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.62
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.82
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,40.0,N Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,28.2
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.06
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.5
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,26.93
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,17.26
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,24.82
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,117.0
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
181491,Wellsea Rhyne,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.52
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.68
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.65
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.83
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.47
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.97
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,50.0,N Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,62.2
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,66.0
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.52
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.54
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.22
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,28.3
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.54
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.23
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,24.45
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,17.86
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,23.57
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
181491,Wellsea Rhyne,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.75
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.91
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.16
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.31
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.97
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.24
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,50.0,N Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.6
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.9
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.67
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.45
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.33
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,28.4
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,19.86
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,16.77
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,21.75
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
181491,Wellsea Rhyne,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.47
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.41
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.06
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.96
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.32
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.45
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,50.0,N Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,46.3
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.73
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.49
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,40.0,N Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,28.5
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,20.68
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,16.25
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,24.91
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
181491,Wellsea Rhyne,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,105.8
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.03
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.38
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.32
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.43
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.61
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.48
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,50.0,N Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.2
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,51.2
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.38
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,40.0,N Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,28.5
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,17.88
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,16.47
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,24.5
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
181491,Wellsea Rhyne,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,103.7
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.94
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.52
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.83
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.54
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.81
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,50.0,N Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,52.8
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.28
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.37
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.64
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,40.0,N Current (RMS),A,18.1
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,28.6
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,17.03
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,15.24
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,23.02
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.7
181491,Wellsea Rhyne,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.33
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.18
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.14
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.93
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.29
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.8
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,50.0,N Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.0
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.65
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.37
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.39
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,40.0,N Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,28.7
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,16.28
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,16.31
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,22.36
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
181491,Wellsea Rhyne,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.51
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.14
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.64
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.81
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.44
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.13
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,50.0,N Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,49.2
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,64.5
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.85
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.43
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.46
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,40.0,N Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,28.8
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,19.42
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,17.55
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,25.55
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
181491,Wellsea Rhyne,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.54
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.7
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.09
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,18.71
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.4
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.73
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,50.0,N Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,88.0
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,55.4
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,97.8
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.04
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.65
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.37
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.07
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.57
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,33.1
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.4
