Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,36.6
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.07
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,36.0
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,31.88
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,39.12
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,47.4
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,154.7
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,134.6
181491,Wellsea Rhyne,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,170.4
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.26
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.82
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.56
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,19.15
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.61
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,21.65
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,50.0,N Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,89.0
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.1
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,106.1
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.92
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.77
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.73
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.18
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,36.7
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.16
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,36.98
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,29.14
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,38.84
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,52.9
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,158.2
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,123.2
181491,Wellsea Rhyne,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,169.0
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.23
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.62
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.79
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.73
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.96
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,24.92
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,50.0,N Current (RMS),A,59.4
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,92.7
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.7
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,120.4
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.87
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.92
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.8
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,40.0,N Current (RMS),A,34.2
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.28
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,36.8
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.65
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.07
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,40.67
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,26.09
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,44.66
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,74.6
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,173.8
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
181491,Wellsea Rhyne,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,194.1
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.67
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.91
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.78
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,20.27
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.48
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,25.75
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,50.0,N Current (RMS),A,62.6
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,94.0
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,126.1
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.47
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.9
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,40.0,N Current (RMS),A,40.3
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.1
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,36.9
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.24
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,38.98
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,25.6
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,49.66
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,91.4
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,166.8
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
181491,Wellsea Rhyne,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,216.6
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.62
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.96
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.55
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,22.9
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.16
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,24.85
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,50.0,N Current (RMS),A,62.7
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,106.0
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.9
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,122.2
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.67
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.08
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.58
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,40.0,N Current (RMS),A,38.0
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.56
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,36.9
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.45
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.02
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,44.39
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,24.32
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,48.09
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,93.5
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,190.0
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
181491,Wellsea Rhyne,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,210.0
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.71
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.96
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.95
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,27.03
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.27
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,26.84
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,50.0,N Current (RMS),A,70.8
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,123.0
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,53.8
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,129.0
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.6
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.42
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.67
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,40.0,N Current (RMS),A,53.6
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,56.2
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,66.0
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.8
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.32
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,37.0
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.4
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.68
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,50.81
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,27.28
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,53.73
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,111.0
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,217.1
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
181491,Wellsea Rhyne,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,234.8
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.52
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.97
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.38
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,26.99
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.62
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,28.96
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,50.0,N Current (RMS),A,78.8
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,122.4
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.3
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,137.4
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.1
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.45
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.44
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,40.0,N Current (RMS),A,51.2
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.4
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,64.0
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.07
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.71
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,37.0
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.26
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.95
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,50.07
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,26.3
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,57.53
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,117.3
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,211.8
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
181491,Wellsea Rhyne,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,248.7
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.6
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.99
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.71
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,31.08
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.41
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,25.47
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,50.0,N Current (RMS),A,80.1
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,140.3
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,122.2
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.86
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.44
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.21
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,40.0,N Current (RMS),A,50.4
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.9
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,56.0
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,37.1
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.91
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.67
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,56.36
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,25.75
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,52.54
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,119.6
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,238.2
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
181491,Wellsea Rhyne,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,226.7
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.94
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.45
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.63
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,33.67
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.1
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,23.87
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,50.0,N Current (RMS),A,83.1
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,150.2
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.9
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,115.6
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.79
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.33
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.71
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,40.0,N Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.5
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.9
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.04
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,37.1
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.51
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,58.52
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,24.0
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,49.29
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,125.1
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,247.4
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
181491,Wellsea Rhyne,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,211.8
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.87
