Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.18
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.37
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,27.7
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.24
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,23.59
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,50.0,N Current (RMS),A,65.9
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,126.6
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,49.9
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,115.7
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.35
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.16
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.84
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,40.0,N Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.75
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,37.2
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.18
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.86
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,49.98
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,25.2
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,48.84
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,104.6
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,212.5
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,106.1
181491,Wellsea Rhyne,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,209.7
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.43
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.45
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.95
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,27.53
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.52
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,22.39
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,50.0,N Current (RMS),A,69.0
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,127.0
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.5
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,110.4
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.83
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.74
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (RMS),A,38.4
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.99
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,37.3
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.26
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.69
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,56.4
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,24.72
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,47.02
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,119.9
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,240.1
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
181491,Wellsea Rhyne,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,201.8
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.29
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.18
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.25
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,27.7
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.34
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,27.32
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,50.0,N Current (RMS),A,76.0
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,125.5
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,46.3
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,130.7
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.82
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.15
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.2
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.26
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,37.3
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.14
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.76
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,60.41
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,24.92
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,53.35
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,135.0
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,256.0
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,104.9
181491,Wellsea Rhyne,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,228.6
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.29
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.35
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.19
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,30.39
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.5
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,25.09
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,50.0,N Current (RMS),A,73.3
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,137.4
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.1
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,124.5
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.28
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.32
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.38
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (RMS),A,62.7
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,81.6
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.08
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.31
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,37.4
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.21
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.38
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,62.41
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,26.86
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,49.33
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,120.4
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,264.0
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
181491,Wellsea Rhyne,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,213.4
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.61
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.4
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.78
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,28.81
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.84
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,24.91
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,50.0,N Current (RMS),A,72.5
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,130.3
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,122.3
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.21
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.14
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.05
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (RMS),A,47.3
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.8
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.95
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.8
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,37.4
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.62
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.82
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,53.57
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,27.57
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,45.84
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,98.5
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,226.5
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
181491,Wellsea Rhyne,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,199.7
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.03
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.46
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.1
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,29.62
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.61
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,26.67
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,50.0,N Current (RMS),A,77.7
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,133.5
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.7
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,128.7
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.73
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.28
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.17
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (RMS),A,57.9
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,74.3
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,37.4
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.1
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.28
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,59.57
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,27.19
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,47.29
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,114.0
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,252.7
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,115.0
181491,Wellsea Rhyne,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,204.0
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.17
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.02
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.29
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,32.66
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.53
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,24.13
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,50.0,N Current (RMS),A,78.2
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,147.1
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.7
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,120.5
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.02
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.32
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (RMS),A,54.0
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,67.8
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.91
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.04
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.82
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,37.5
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.32
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.77
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,64.15
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,28.05
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,46.63
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,124.1
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,272.1
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,119.4
181491,Wellsea Rhyne,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,203.2
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.4
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.0
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.85
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,32.02
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.96
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,25.25
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,50.0,N Current (RMS),A,68.2
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,142.9
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,52.1
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,126.1
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.3
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.17
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.58
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.2
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.89
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.67
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.58
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.56
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,37.6
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.66
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.64
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,56.96
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,24.46
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,45.39
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,108.7
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,242.4
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
181491,Wellsea Rhyne,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,199.3
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.63
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.68
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.71
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,34.1
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.61
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,25.75
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,50.0,N Current (RMS),A,71.0
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,151.1
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,55.9
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,127.7
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.46
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.31
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (RMS),A,51.9
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,65.6
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
