Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.28
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,37.7
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.01
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.69
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,60.31
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,24.01
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,44.73
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,114.8
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,255.6
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
181491,Wellsea Rhyne,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,197.1
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.5
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.04
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.18
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,31.52
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.47
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,26.9
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,50.0,N Current (RMS),A,70.0
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,141.9
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,53.9
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,132.3
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.16
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.28
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.1
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (RMS),A,51.0
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,64.8
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.7
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.15
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.36
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,37.8
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.34
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.02
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,52.09
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,25.8
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,46.35
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,96.7
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,223.8
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
181491,Wellsea Rhyne,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,203.6
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.75
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.24
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.99
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,29.97
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.21
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,26.54
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,50.0,N Current (RMS),A,68.6
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,134.2
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.8
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,130.3
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.85
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.21
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.67
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (RMS),A,52.0
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,68.5
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.47
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.73
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.25
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,37.9
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.96
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.19
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,51.87
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,25.93
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,46.88
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,91.9
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,221.6
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
181491,Wellsea Rhyne,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,206.0
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.57
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.62
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.81
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,31.33
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.32
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,27.65
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,50.0,N Current (RMS),A,78.8
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,141.0
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,45.3
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,133.7
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.17
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.22
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.81
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.8
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.02
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.46
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.97
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.13
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,37.9
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.36
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.7
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,48.08
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,25.31
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,48.82
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,100.6
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,206.8
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
181491,Wellsea Rhyne,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,213.5
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.47
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.09
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.28
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,29.31
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.78
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,26.52
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,50.0,N Current (RMS),A,72.1
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,132.7
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.9
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,131.2
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.95
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.12
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.32
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (RMS),A,40.0
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.59
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.8
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.14
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.66
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.14
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,37.9
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.68
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.38
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,50.13
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,26.73
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,48.15
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,97.9
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,214.3
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
181491,Wellsea Rhyne,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,210.5
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.9
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.88
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.67
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,32.78
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.83
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,27.59
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,50.0,N Current (RMS),A,78.3
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,146.6
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.5
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,135.5
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.01
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.22
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.59
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (RMS),A,43.6
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.51
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.0
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,37.8
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.72
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.57
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,53.47
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,23.36
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,48.21
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,110.8
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,228.1
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,99.0
181491,Wellsea Rhyne,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,211.6
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.76
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.31
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.69
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,31.9
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.88
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,26.85
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,50.0,N Current (RMS),A,74.4
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,143.9
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,133.4
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.38
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.38
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.4
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (RMS),A,46.1
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.9
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.1
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.16
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.17
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.91
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,37.7
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.15
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.46
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,51.38
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,27.92
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,51.48
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,101.6
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,220.8
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,118.6
181491,Wellsea Rhyne,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,226.2
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.13
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.33
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.08
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,31.84
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.61
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,25.33
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,50.0,N Current (RMS),A,74.5
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,143.6
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,125.9
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.1
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.4
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.04
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (RMS),A,50.8
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,60.4
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.4
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.12
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.93
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.17
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.52
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.44
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,37.6
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.95
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.87
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.88
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,52.51
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,27.98
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,50.16
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,102.4
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,225.6
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,120.3
181491,Wellsea Rhyne,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,220.1
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.12
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.48
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.1
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,35.82
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.96
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,23.2
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,50.0,N Current (RMS),A,73.0
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,159.5
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,53.1
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,118.8
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.59
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.64
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.2
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (RMS),A,58.5
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.4
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,70.8
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.36
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.23
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.62
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-3.21
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.88
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,37.5
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.73
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.62
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,56.08
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,26.14
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,48.95
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,107.8
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,240.2
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
181491,Wellsea Rhyne,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,215.4
