Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.61
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.36
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.02
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,33.97
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.81
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,24.39
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,50.0,N Current (RMS),A,67.6
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,151.2
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,52.4
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,123.6
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.33
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.21
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (RMS),A,44.5
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,61.8
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.01
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.87
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.15
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-2.07
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,37.3
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.49
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.97
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,50.74
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,24.51
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,46.07
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,95.4
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,217.7
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
181491,Wellsea Rhyne,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,205.3
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.49
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.29
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.66
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,32.26
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.13
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,26.29
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,50.0,N Current (RMS),A,74.3
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,144.6
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,49.7
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,130.2
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.04
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.64
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.79
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (RMS),A,57.8
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,56.1
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,81.4
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.28
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,25.7
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.65
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.25
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,37.2
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.39
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.03
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,51.75
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,22.5
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,49.84
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,114.9
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,222.9
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
181491,Wellsea Rhyne,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,220.3
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.08
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.07
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.4
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,31.72
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.29
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,25.56
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,50.0,N Current (RMS),A,65.3
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,142.3
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,127.9
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.75
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.34
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.76
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.4
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.0
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.27
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.39
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.74
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.35
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,37.0
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.44
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,15.22
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,44.44
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,30.48
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,45.38
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,70.4
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,192.6
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
181491,Wellsea Rhyne,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,201.5
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.96
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.08
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.68
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,32.53
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.54
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,28.76
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,50.0,N Current (RMS),A,78.1
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,146.3
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,50.8
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,139.0
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.28
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.43
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.58
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,66.7
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.23
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.69
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,40.1
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.56
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.41
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.4
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,36.8
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.72
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.6
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,45.02
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,27.61
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,51.08
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,97.6
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,194.8
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,117.2
181491,Wellsea Rhyne,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,224.8
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.97
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.94
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,32.93
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.02
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,32.4
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,50.0,N Current (RMS),A,88.2
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,145.7
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.1
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,149.6
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.02
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.67
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.68
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (RMS),A,54.8
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,59.7
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,75.2
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.35
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,39.5
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.49
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.21
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.31
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,36.7
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.0
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.36
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,47.24
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,21.24
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,57.39
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,133.6
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,202.7
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,90.1
181491,Wellsea Rhyne,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,247.4
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.1
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.43
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.32
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,33.23
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.93
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,22.24
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,50.0,N Current (RMS),A,68.6
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,148.1
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,113.5
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.15
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.54
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.35
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (RMS),A,53.6
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.9
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.5
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.98
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.61
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,40.4
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-6.09
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.15
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,36.5
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.05
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.0
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,46.01
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,23.89
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,44.5
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,89.2
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,197.7
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
181491,Wellsea Rhyne,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,195.3
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.68
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.07
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.1
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,34.25
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.58
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,22.6
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,50.0,N Current (RMS),A,71.0
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,152.1
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.9
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,115.9
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.3
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.43
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.82
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.2
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.15
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.25
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-7.57
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.39
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,36.3
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.96
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.03
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,47.26
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,15.46
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,48.36
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,130.6
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,203.3
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
181491,Wellsea Rhyne,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,210.1
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.42
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.97
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.91
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,31.03
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.39
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,23.25
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,50.0,N Current (RMS),A,71.3
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,139.9
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.0
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,115.1
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.74
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.45
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.74
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,40.0,N Current (RMS),A,47.1
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.5
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.6
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.8
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.78
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-7.9
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.82
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,36.1
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.42
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.37
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,43.46
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,11.57
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,51.98
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,153.0
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,188.4
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
181491,Wellsea Rhyne,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,224.0
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.09
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.03
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.45
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,34.69
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.68
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,21.97
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,50.0,N Current (RMS),A,68.8
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,152.9
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.2
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,112.0
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.73
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.37
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.01
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,40.0,N Current (RMS),A,44.0
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.0
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,59.7
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.36
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
