Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.52
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-8.1
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,35.9
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.96
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.53
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,42.36
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,15.59
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,45.95
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,111.5
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,182.4
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
181491,Wellsea Rhyne,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,201.2
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.21
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.05
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.66
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,31.62
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.85
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,21.6
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,50.0,N Current (RMS),A,49.2
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,140.2
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,57.0
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,114.0
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.67
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.28
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,40.0,N Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.3
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,35.9
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-5.8
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-8.54
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.5
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,26.0
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,35.7
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.81
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.9
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,38.15
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,18.17
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,43.23
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,89.2
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,164.7
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
181491,Wellsea Rhyne,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,192.3
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.19
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.58
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.87
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,32.94
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.76
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,22.16
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,50.0,N Current (RMS),A,52.3
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,144.7
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,55.4
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,115.6
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.56
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.05
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.11
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,40.0,N Current (RMS),A,34.7
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.7
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.99
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-9.4
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.71
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,35.5
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.44
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,16.15
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,39.27
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,16.3
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,37.64
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,80.3
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,169.5
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
181491,Wellsea Rhyne,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,170.4
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.67
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.17
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.25
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,35.56
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.29
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,24.13
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,50.0,N Current (RMS),A,61.0
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,154.5
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,58.6
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,121.6
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.22
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.48
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,40.0,N Current (RMS),A,34.3
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.1
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.42
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.23
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-10.16
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,36.6
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,35.3
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.0
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,15.29
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,35.52
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,15.17
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,42.3
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,98.0
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,154.7
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
181491,Wellsea Rhyne,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,188.2
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.94
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.77
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.18
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,31.87
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.15
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,26.22
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,50.0,N Current (RMS),A,59.0
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,140.0
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,57.5
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,126.9
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.92
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.09
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.35
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,40.0,N Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.7
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.7
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-10.36
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.74
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,32.6
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,35.1
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.21
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.61
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,32.38
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,14.08
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,43.64
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,108.9
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,141.9
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
181491,Wellsea Rhyne,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,191.6
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.74
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.71
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.45
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,34.08
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.89
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,23.44
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,50.0,N Current (RMS),A,62.4
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,148.0
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,53.1
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,115.6
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.75
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.27
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.37
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,40.0,N Current (RMS),A,45.8
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.8
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.15
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.88
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-10.81
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.65
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,35.0
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.88
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.92
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,35.12
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,9.49
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,40.36
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,112.5
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,151.8
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
181491,Wellsea Rhyne,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,179.6
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.23
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.18
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.51
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,24.3
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.75
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,21.83
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,50.0,N Current (RMS),A,45.3
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,109.4
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,111.9
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.05
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.73
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,40.0,N Current (RMS),A,43.1
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,61.5
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.49
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.26
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-11.23
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.48
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,34.8
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.64
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.84
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,25.7
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,8.54
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,36.89
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,104.3
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,166.6
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.78
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.23
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.0
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,24.14
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.58
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,22.18
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,50.0,N Current (RMS),A,40.9
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,107.7
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,51.1
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,114.3
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.9
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.81
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,40.0,N Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.47
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.35
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-10.85
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.63
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,34.6
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.54
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.06
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,24.65
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,9.24
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,34.15
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,91.6
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,156.3
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.74
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.66
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.75
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,24.76
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.96
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,20.8
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,50.0,N Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,111.7
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.7
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,107.1
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.84
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.06
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.99
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,40.0,N Current (RMS),A,38.0
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,51.6
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.23
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-8.2
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-11.37
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.69
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,34.4
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.35
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.29
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,28.21
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,9.16
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,35.44
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,97.7
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
