Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
181491,Wellsea Rhyne,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.05
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.59
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,23.99
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.78
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,21.52
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,50.0,N Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,107.8
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,106.5
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.36
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.97
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.17
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,40.0,N Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.7
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.22
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.88
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-10.36
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.83
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,37.7
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,34.2
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.67
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.7
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,24.87
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,12.01
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,37.3
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,97.0
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
181491,Wellsea Rhyne,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,165.3
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.98
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.91
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,23.34
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.62
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,20.52
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,50.0,N Current (RMS),A,41.0
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,105.2
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.9
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,106.0
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.76
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.38
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,40.0,N Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.35
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-10.52
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.19
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,34.0
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.43
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.59
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,23.21
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,10.91
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,27.98
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,68.4
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
181491,Wellsea Rhyne,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.55
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.52
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,23.84
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.21
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,24.43
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,50.0,N Current (RMS),A,56.8
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,108.8
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.3
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,120.1
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.46
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.95
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.34
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,40.0,N Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.2
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-7.66
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-9.6
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.88
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,33.8
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.17
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.45
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,25.29
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,12.0
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,35.9
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,91.6
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
181491,Wellsea Rhyne,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,160.5
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.92
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.99
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.86
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,22.96
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.61
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,22.27
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,50.0,N Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,103.7
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,111.2
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.8
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.97
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.39
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,40.0,N Current (RMS),A,37.9
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.9
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.04
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-9.84
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.72
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,33.1
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,33.6
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.56
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.08
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,28.16
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,12.15
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,33.19
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,80.1
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,124.8
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
181491,Wellsea Rhyne,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,150.5
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.57
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.84
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.37
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,23.36
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.67
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,19.01
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,50.0,N Current (RMS),A,43.7
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,106.6
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,97.8
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.23
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.0
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.02
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,40.0,N Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,31.6
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-8.49
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-10.3
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.39
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,33.4
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.66
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.14
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,28.09
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,12.0
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,34.2
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,84.0
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,152.7
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.76
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.97
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,24.38
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.48
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.62
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,50.0,N Current (RMS),A,43.9
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,111.2
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,46.2
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,97.8
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.99
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.94
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.47
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.57
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-9.92
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.95
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,33.2
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.21
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.48
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,31.23
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,13.06
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,30.62
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,73.3
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,137.9
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
181491,Wellsea Rhyne,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,139.4
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.35
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.58
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,24.1
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.75
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,20.18
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,50.0,N Current (RMS),A,45.4
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,108.9
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.4
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,102.4
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.15
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.12
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.01
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (RMS),A,53.6
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,71.4
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.06
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.77
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-8.48
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-11.2
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.98
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,33.0
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.97
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.95
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,36.4
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,11.14
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,29.86
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,80.1
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,157.9
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
181491,Wellsea Rhyne,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.74
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.18
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.72
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,27.43
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.81
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,19.83
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,50.0,N Current (RMS),A,56.3
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,124.5
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.2
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,101.4
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.36
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.25
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.42
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (RMS),A,54.9
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,72.2
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.91
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,28.0
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-7.11
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-11.17
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.8
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,32.8
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.66
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.14
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,41.12
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,9.05
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,32.03
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,106.5
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,178.6
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
181491,Wellsea Rhyne,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,145.7
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.71
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.31
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.71
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,28.84
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.95
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,20.13
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,50.0,N Current (RMS),A,63.7
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,130.6
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,48.8
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,99.4
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.91
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.18
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (RMS),A,51.2
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.8
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.65
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
