Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.47
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-10.98
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.68
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,31.1
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,32.6
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.15
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.87
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,41.01
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,10.24
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,34.46
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,112.9
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,178.4
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
181491,Wellsea Rhyne,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,152.9
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.5
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.89
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.58
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,28.64
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.61
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,20.54
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,50.0,N Current (RMS),A,58.0
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,129.8
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.9
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,105.9
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.28
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.92
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (RMS),A,41.9
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.4
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.82
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-11.06
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-10.9
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.77
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,32.4
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.07
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.87
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,31.96
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,11.21
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,37.63
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,95.2
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,141.1
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
181491,Wellsea Rhyne,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,168.3
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.61
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.88
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.6
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,29.5
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.38
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,20.85
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,50.0,N Current (RMS),A,58.8
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,133.0
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,50.1
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,107.0
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.78
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.92
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (RMS),A,44.3
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.5
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.05
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-11.15
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-10.8
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,49.1
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,32.3
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.55
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.12
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,33.52
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,13.05
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,33.11
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,81.7
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,147.7
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
181491,Wellsea Rhyne,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,149.4
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.39
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.5
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.8
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,27.73
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.55
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.45
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,50.0,N Current (RMS),A,51.7
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,125.9
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,51.4
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,99.7
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.11
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.06
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.36
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (RMS),A,45.4
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,59.0
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.09
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-11.14
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-10.4
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,48.5
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,32.1
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.91
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.34
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,32.61
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,11.26
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,37.45
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,100.3
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,143.6
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
181491,Wellsea Rhyne,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,166.0
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.27
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.71
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.69
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,27.81
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.89
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,19.53
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,50.0,N Current (RMS),A,57.5
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,125.8
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,99.3
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.33
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.94
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (RMS),A,32.1
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.19
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-10.72
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-9.89
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.43
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,31.9
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.26
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.25
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,26.34
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,9.33
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,29.86
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,86.3
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,120.0
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
181491,Wellsea Rhyne,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,133.6
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.21
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.24
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.63
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,30.18
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.63
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,20.28
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,50.0,N Current (RMS),A,57.5
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,135.2
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.6
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,104.6
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.84
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (RMS),A,24.1
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.17
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-9.91
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-9.78
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-3.48
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,31.7
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.09
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.81
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,25.48
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,10.93
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,25.95
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,67.2
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,116.8
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
181491,Wellsea Rhyne,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.25
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.12
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.31
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,34.96
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.3
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,20.75
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,50.0,N Current (RMS),A,72.5
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,154.6
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,106.0
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.05
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.45
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-9.25
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-10.51
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-4.03
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,31.5
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.97
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.59
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,31.4
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,13.68
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,31.45
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,76.0
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
181491,Wellsea Rhyne,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,142.7
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.42
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.06
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.63
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,36.97
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.49
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,20.15
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,50.0,N Current (RMS),A,79.0
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,162.6
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,102.4
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.67
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.09
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.53
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.59
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.6
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.33
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-8.64
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-10.27
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.04
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,31.3
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.87
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.77
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,36.14
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,17.33
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,29.76
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,68.0
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,158.2
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
181491,Wellsea Rhyne,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,135.2
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.48
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.13
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.06
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,31.74
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.29
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,19.56
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,50.0,N Current (RMS),A,65.3
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,141.6
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,46.2
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,98.3
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.93
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.99
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.6
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.45
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.83
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,28.1
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.99
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-9.31
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.37
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,31.2
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.95
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.43
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,30.47
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,20.49
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,31.29
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,59.2
