Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
181491,Wellsea Rhyne,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.02
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.32
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.93
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,33.5
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.72
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.76
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,50.0,N Current (RMS),A,71.1
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,148.2
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,48.2
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,100.0
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.06
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.62
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (RMS),A,32.0
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.24
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.87
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-8.7
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.13
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,34.0
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,31.0
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.39
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.05
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,39.06
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,16.21
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,32.18
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,89.8
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,171.6
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
181491,Wellsea Rhyne,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,143.9
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.94
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.2
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.53
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,32.07
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.86
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,21.02
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,50.0,N Current (RMS),A,60.2
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,142.8
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.3
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,107.3
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.41
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.06
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.92
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (RMS),A,36.9
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.5
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.91
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,40.9
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-7.99
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-8.6
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.04
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,30.9
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.88
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.6
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,43.62
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,19.33
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,32.27
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,80.7
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,189.7
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
181491,Wellsea Rhyne,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,145.9
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.24
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.78
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.29
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,32.33
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.27
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.89
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,50.0,N Current (RMS),A,66.4
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,144.2
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,45.7
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,97.1
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.92
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.87
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,27.9
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-8.63
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-6.31
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,30.7
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.74
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.66
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,32.56
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,16.89
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,30.41
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,74.2
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,146.6
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
181491,Wellsea Rhyne,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,135.8
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.23
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.16
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.04
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,32.45
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.67
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,19.74
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,50.0,N Current (RMS),A,67.9
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,144.6
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.9
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,99.5
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.58
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.93
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.8
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,40.0,N Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.56
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-8.47
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.37
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,30.5
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.38
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.91
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,31.03
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,16.67
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,31.9
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,73.0
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
181491,Wellsea Rhyne,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,140.8
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.51
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.06
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.2
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,34.78
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.79
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.07
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,50.0,N Current (RMS),A,76.9
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,154.0
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.1
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,95.1
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.91
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,40.0,N Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.3
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-6.58
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-6.07
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,30.3
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.67
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.91
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,34.89
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,13.78
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,33.05
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,89.0
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,153.3
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
181491,Wellsea Rhyne,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,145.4
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.79
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.05
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.38
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,35.95
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.66
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,19.0
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,50.0,N Current (RMS),A,78.6
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,159.3
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.7
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,98.1
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.79
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.95
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,40.0,N Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.1
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.08
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-7.71
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-5.22
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,30.1
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.78
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.17
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,40.05
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,14.08
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,34.74
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,93.8
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,173.7
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
181491,Wellsea Rhyne,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,155.0
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.15
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.87
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.86
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,31.9
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.58
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.28
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,50.0,N Current (RMS),A,65.7
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,142.3
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,46.9
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,94.4
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.03
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.94
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.55
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,40.0,N Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-7.99
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-4.98
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,37.1
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,30.0
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.0
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.52
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,32.87
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,13.36
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,32.43
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,85.3
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,145.4
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
181491,Wellsea Rhyne,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,146.7
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.92
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.04
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.83
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,33.35
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.85
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.46
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,50.0,N Current (RMS),A,71.2
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,147.7
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.3
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,94.3
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.95
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.89
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,40.0,N Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.85
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,29.8
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.61
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.52
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,43.25
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,14.45
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,30.49
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,101.2
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,186.4
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
181491,Wellsea Rhyne,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,136.0
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.59
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.43
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.05
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,28.98
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.95
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.18
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,50.0,N Current (RMS),A,52.5
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,127.4
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.3
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,93.6
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.35
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.81
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.46
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,40.0,N Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.52
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
