Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.99
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,29.6
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.3
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.97
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,42.33
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,17.93
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,33.58
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,82.0
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,180.8
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
181491,Wellsea Rhyne,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,148.0
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.06
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.22
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.93
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,23.06
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.69
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,18.6
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,50.0,N Current (RMS),A,39.8
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,102.8
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,97.5
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.01
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.8
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.83
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,40.0,N Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.28
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.71
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,39.9
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,29.4
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.98
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,34.2
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,13.64
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,36.33
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,86.5
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,147.6
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
181491,Wellsea Rhyne,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,161.2
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.17
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.37
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,24.01
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.48
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.49
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,50.0,N Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,108.4
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.9
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,98.6
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.79
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.49
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,40.0,N Current (RMS),A,26.8
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.11
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.74
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.62
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,32.71
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,15.64
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,33.23
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,69.0
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,141.7
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
181491,Wellsea Rhyne,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.93
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.87
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.81
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,25.66
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.25
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.59
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,50.0,N Current (RMS),A,50.8
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,117.1
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,45.4
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,94.1
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.95
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.12
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.81
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (RMS),A,46.0
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,66.3
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.3
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.69
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-4.97
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,46.1
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,29.1
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.11
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.52
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,32.89
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,20.23
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,45.79
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,101.6
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,143.1
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
181491,Wellsea Rhyne,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,199.2
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.14
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.28
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.85
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,27.47
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.1
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,20.99
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,50.0,N Current (RMS),A,56.9
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,124.7
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.7
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,103.0
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.36
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.87
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.31
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.85
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.81
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,29.0
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.22
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.52
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,35.44
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,21.79
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,36.89
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,68.8
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,154.1
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
181491,Wellsea Rhyne,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,162.2
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.82
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.16
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,24.54
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.04
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,20.82
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,50.0,N Current (RMS),A,46.2
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,110.5
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,44.8
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,105.7
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.67
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.37
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-6.97
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.82
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,28.9
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.93
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.45
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,25.83
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,16.68
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,34.81
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,70.2
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
181491,Wellsea Rhyne,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,155.8
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.05
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.07
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.17
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,23.39
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.37
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,17.38
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,50.0,N Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,106.1
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,91.3
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.74
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.7
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.76
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.87
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.28
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.93
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.86
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,28.7
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.81
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,30.13
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,20.95
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,33.66
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,51.2
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,90.5
181491,Wellsea Rhyne,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,149.6
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.64
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,19.72
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.41
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,18.54
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,50.0,N Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,91.9
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.5
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,96.4
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.03
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.62
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.08
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.12
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.01
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,28.6
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.18
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,28.13
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,18.74
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,33.22
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,56.9
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,123.4
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
181491,Wellsea Rhyne,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,148.9
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.99
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.6
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.75
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,20.54
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.64
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.08
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,50.0,N Current (RMS),A,51.9
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,97.0
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.0
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,99.3
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.73
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.69
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.14
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.75
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.38
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.6
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.57
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.75
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.11
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,28.5
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.27
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.34
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,28.42
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,20.5
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,37.58
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,79.6
