Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,125.5
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
181491,Wellsea Rhyne,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,167.8
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.05
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.34
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,19.48
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.33
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,22.08
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,50.0,N Current (RMS),A,53.8
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,92.2
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,109.5
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.23
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.87
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.17
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.1
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.05
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.65
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.99
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,28.4
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.58
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.58
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,31.76
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,19.52
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,39.14
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,85.4
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
181491,Wellsea Rhyne,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,172.5
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.97
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.35
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.4
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.14
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.25
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,50.0,N Current (RMS),A,36.5
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,91.1
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,45.5
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,91.2
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.11
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.22
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,64.5
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.46
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.64
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.55
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.44
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.59
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.62
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,28.3
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.63
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.39
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,25.68
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,17.47
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,40.56
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,91.0
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,114.7
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
181491,Wellsea Rhyne,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,176.5
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.79
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.82
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.13
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,19.09
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.41
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.26
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,50.0,N Current (RMS),A,36.6
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,89.1
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.2
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,96.6
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.09
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.77
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.49
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (RMS),A,30.4
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.8
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.55
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,28.2
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.86
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.55
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,26.71
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,20.63
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,37.03
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,72.1
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,117.8
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
181491,Wellsea Rhyne,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,163.8
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.47
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.84
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.17
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,18.17
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.91
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,19.37
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,50.0,N Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,84.8
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.7
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,100.1
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.37
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.02
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.79
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.41
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.85
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.45
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,28.1
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.01
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.79
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,29.61
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,23.16
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,38.46
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,73.7
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,133.1
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
181491,Wellsea Rhyne,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,168.2
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.93
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.9
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.96
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.12
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,21.48
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,50.0,N Current (RMS),A,51.1
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,85.5
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,107.2
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.34
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.81
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (RMS),A,36.2
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.84
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.24
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.06
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,28.0
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.84
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.87
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,32.66
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,26.66
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,34.43
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,51.9
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,142.9
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,113.2
181491,Wellsea Rhyne,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.78
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.22
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.37
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,17.93
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.29
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.02
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,50.0,N Current (RMS),A,42.2
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,84.7
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,94.9
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.51
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.9
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (RMS),A,47.2
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.4
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.06
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.3
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.09
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.16
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,27.9
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.21
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.52
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,34.73
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,25.25
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,31.13
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,150.3
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
181491,Wellsea Rhyne,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.34
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.92
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.55
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.24
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.98
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,50.0,N Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,83.9
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,50.1
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,89.2
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.75
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.53
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,20.63
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (RMS),A,72.4
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.8
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,93.9
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.7
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.82
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.61
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,27.8
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.63
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.52
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,35.39
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,19.35
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,48.25
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,112.9
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,153.3
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
181491,Wellsea Rhyne,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,208.4
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.97
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.77
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,17.59
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.45
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.4
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,50.0,N Current (RMS),A,44.7
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,84.8
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,98.0
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.88
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.37
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.0
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.55
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.25
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,27.8
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.29
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.83
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,28.77
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,18.13
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,39.42
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,87.8
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,127.1
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
181491,Wellsea Rhyne,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,172.0
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.46
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.03
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,17.82
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.38
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.14
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,50.0,N Current (RMS),A,36.5
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,85.7
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,51.3
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,94.0
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.52
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.64
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.94
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
